Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.51
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,137.2
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
252011,Birch Road,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,32.3
252011,Birch Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
252011,Birch Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
252011,Birch Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
252011,Birch Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
252011,Birch Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
252011,Birch Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.28
252011,Birch Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
252011,Birch Road,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
252011,Birch Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
252011,Birch Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
252011,Birch Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,42.32
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.2
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,180.2
252011,Birch Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
252011,Birch Road,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,32.4
252011,Birch Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
252011,Birch Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
252011,Birch Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
252011,Birch Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
252011,Birch Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
252011,Birch Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
252011,Birch Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.78
252011,Birch Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
252011,Birch Road,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
252011,Birch Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
252011,Birch Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
252011,Birch Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.77
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,48.97
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.8
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,97.2
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,205.7
252011,Birch Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
252011,Birch Road,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
252011,Birch Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
252011,Birch Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
252011,Birch Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
252011,Birch Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
252011,Birch Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.08
252011,Birch Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
252011,Birch Road,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
252011,Birch Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
252011,Birch Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
252011,Birch Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.81
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,143.5
252011,Birch Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
252011,Birch Road,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,32.8
252011,Birch Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
252011,Birch Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
252011,Birch Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
252011,Birch Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
252011,Birch Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
252011,Birch Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.84
252011,Birch Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
252011,Birch Road,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
252011,Birch Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
252011,Birch Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
252011,Birch Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.65
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
252011,Birch Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
252011,Birch Road,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,33.0
252011,Birch Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
252011,Birch Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
252011,Birch Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
252011,Birch Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
252011,Birch Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
252011,Birch Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
252011,Birch Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
252011,Birch Road,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
252011,Birch Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252011,Birch Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
252011,Birch Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.43
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
252011,Birch Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
252011,Birch Road,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,33.1
252011,Birch Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
252011,Birch Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
252011,Birch Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
252011,Birch Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
252011,Birch Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
252011,Birch Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
252011,Birch Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
252011,Birch Road,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
252011,Birch Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252011,Birch Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
252011,Birch Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,40.1
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,109.9
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,169.4
252011,Birch Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
252011,Birch Road,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,33.2
252011,Birch Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
252011,Birch Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
252011,Birch Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
252011,Birch Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
252011,Birch Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
252011,Birch Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.88
252011,Birch Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
252011,Birch Road,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
252011,Birch Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
252011,Birch Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
252011,Birch Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,36.81
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,101.0
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,158.9
252011,Birch Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
252011,Birch Road,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,33.3
252011,Birch Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
252011,Birch Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
252011,Birch Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
252011,Birch Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
252011,Birch Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
252011,Birch Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
252011,Birch Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
252011,Birch Road,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
252011,Birch Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
252011,Birch Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
252011,Birch Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.35
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.3
252011,Birch Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
252011,Birch Road,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,33.3
252011,Birch Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
252011,Birch Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
252011,Birch Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
252011,Birch Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
252011,Birch Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
252011,Birch Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
252011,Birch Road,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
252011,Birch Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
252011,Birch Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
252011,Birch Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.29
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.6
252011,Birch Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
252011,Birch Road,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,33.3
252011,Birch Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
252011,Birch Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
252011,Birch Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
252011,Birch Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
252011,Birch Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
252011,Birch Road,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
252011,Birch Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252011,Birch Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
252011,Birch Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
