Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.82
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.3
252011,Birch Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
252011,Birch Road,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,33.3
252011,Birch Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
252011,Birch Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
252011,Birch Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
252011,Birch Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
252011,Birch Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
252011,Birch Road,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
252011,Birch Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
252011,Birch Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
252011,Birch Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.0
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.5
252011,Birch Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
252011,Birch Road,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,33.3
252011,Birch Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
252011,Birch Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
252011,Birch Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
252011,Birch Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
252011,Birch Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
252011,Birch Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
252011,Birch Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
252011,Birch Road,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
252011,Birch Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
252011,Birch Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.16
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.0
252011,Birch Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
252011,Birch Road,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,33.3
252011,Birch Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
252011,Birch Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
252011,Birch Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
252011,Birch Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
252011,Birch Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
252011,Birch Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
252011,Birch Road,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
252011,Birch Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252011,Birch Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
252011,Birch Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.76
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
252011,Birch Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
252011,Birch Road,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,33.2
252011,Birch Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
252011,Birch Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
252011,Birch Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
252011,Birch Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
252011,Birch Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
252011,Birch Road,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
252011,Birch Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
252011,Birch Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
252011,Birch Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.51
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.5
252011,Birch Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
252011,Birch Road,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,33.1
252011,Birch Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
252011,Birch Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
252011,Birch Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
252011,Birch Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
252011,Birch Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
252011,Birch Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
252011,Birch Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
252011,Birch Road,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
252011,Birch Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
252011,Birch Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
252011,Birch Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.74
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.3
252011,Birch Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
252011,Birch Road,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,33.1
252011,Birch Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
252011,Birch Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
252011,Birch Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
252011,Birch Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
252011,Birch Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
252011,Birch Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
252011,Birch Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
252011,Birch Road,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
252011,Birch Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
252011,Birch Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
252011,Birch Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.84
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.3
252011,Birch Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
252011,Birch Road,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,33.0
252011,Birch Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
252011,Birch Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
252011,Birch Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
252011,Birch Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
252011,Birch Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
252011,Birch Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
252011,Birch Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
252011,Birch Road,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
252011,Birch Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
252011,Birch Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
252011,Birch Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.83
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.6
252011,Birch Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
252011,Birch Road,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,32.8
252011,Birch Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
252011,Birch Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
252011,Birch Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
252011,Birch Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
252011,Birch Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
252011,Birch Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
252011,Birch Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
252011,Birch Road,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
252011,Birch Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252011,Birch Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
252011,Birch Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.45
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.4
252011,Birch Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
252011,Birch Road,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.8
252011,Birch Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
252011,Birch Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
252011,Birch Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
252011,Birch Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
252011,Birch Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
252011,Birch Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.69
252011,Birch Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
252011,Birch Road,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
252011,Birch Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
252011,Birch Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
252011,Birch Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.26
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.7
252011,Birch Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
252011,Birch Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
252011,Birch Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252011,Birch Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
252011,Birch Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
252011,Birch Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.78
252011,Birch Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
252011,Birch Road,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
252011,Birch Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
252011,Birch Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
252011,Birch Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
