Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.75
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.0
252011,Birch Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
252011,Birch Road,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
252011,Birch Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
252011,Birch Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
252011,Birch Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
252011,Birch Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
252011,Birch Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
252011,Birch Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
252011,Birch Road,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
252011,Birch Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
252011,Birch Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
252011,Birch Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.53
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.8
252011,Birch Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.4
252011,Birch Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
252011,Birch Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
252011,Birch Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
252011,Birch Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
252011,Birch Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
252011,Birch Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
252011,Birch Road,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
252011,Birch Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252011,Birch Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
252011,Birch Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.44
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.5
252011,Birch Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
252011,Birch Road,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.3
252011,Birch Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
252011,Birch Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
252011,Birch Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
252011,Birch Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
252011,Birch Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
252011,Birch Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
252011,Birch Road,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
252011,Birch Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
252011,Birch Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
252011,Birch Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.99
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
252011,Birch Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.3
252011,Birch Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
252011,Birch Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
252011,Birch Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
252011,Birch Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
252011,Birch Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
252011,Birch Road,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
252011,Birch Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
252011,Birch Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
252011,Birch Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
252011,Birch Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
252011,Birch Road,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,32.2
252011,Birch Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
252011,Birch Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
252011,Birch Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
252011,Birch Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
252011,Birch Road,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
252011,Birch Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252011,Birch Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
252011,Birch Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
252011,Birch Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
252011,Birch Road,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,32.1
252011,Birch Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
252011,Birch Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
252011,Birch Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
252011,Birch Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
252011,Birch Road,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
252011,Birch Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
252011,Birch Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
252011,Birch Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
252011,Birch Road,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,31.9
252011,Birch Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
252011,Birch Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
252011,Birch Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
252011,Birch Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
252011,Birch Road,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
252011,Birch Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252011,Birch Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
252011,Birch Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.32
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.6
252011,Birch Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
252011,Birch Road,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
252011,Birch Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
252011,Birch Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
252011,Birch Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
252011,Birch Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
252011,Birch Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
252011,Birch Road,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
252011,Birch Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
252011,Birch Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
252011,Birch Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.92
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
252011,Birch Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
252011,Birch Road,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252011,Birch Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
252011,Birch Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
252011,Birch Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
252011,Birch Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
252011,Birch Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
252011,Birch Road,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
252011,Birch Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
252011,Birch Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
252011,Birch Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.02
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
252011,Birch Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
252011,Birch Road,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
252011,Birch Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
252011,Birch Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
252011,Birch Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
252011,Birch Road,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
252011,Birch Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252011,Birch Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
252011,Birch Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
