Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.84
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
252011,Birch Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
252011,Birch Road,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
252011,Birch Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
252011,Birch Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
252011,Birch Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
252011,Birch Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
252011,Birch Road,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
252011,Birch Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252011,Birch Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
252011,Birch Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
252011,Birch Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
252011,Birch Road,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
252011,Birch Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
252011,Birch Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
252011,Birch Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
252011,Birch Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
252011,Birch Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
252011,Birch Road,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
252011,Birch Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252011,Birch Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
252011,Birch Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
252011,Birch Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
252011,Birch Road,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
252011,Birch Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
252011,Birch Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
252011,Birch Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
252011,Birch Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
252011,Birch Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
252011,Birch Road,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
252011,Birch Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
252011,Birch Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
252011,Birch Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
252011,Birch Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
252011,Birch Road,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
252011,Birch Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
252011,Birch Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
252011,Birch Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
252011,Birch Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
252011,Birch Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
252011,Birch Road,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
252011,Birch Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
252011,Birch Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
252011,Birch Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
252011,Birch Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
252011,Birch Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
252011,Birch Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
252011,Birch Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
252011,Birch Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
252011,Birch Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
252011,Birch Road,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
252011,Birch Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
252011,Birch Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
252011,Birch Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.48
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.3
252011,Birch Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
252011,Birch Road,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
252011,Birch Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
252011,Birch Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
252011,Birch Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
252011,Birch Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
252011,Birch Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
252011,Birch Road,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
252011,Birch Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
252011,Birch Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
252011,Birch Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.5
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
252011,Birch Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
252011,Birch Road,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
252011,Birch Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
252011,Birch Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
252011,Birch Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
252011,Birch Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
252011,Birch Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
252011,Birch Road,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
252011,Birch Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
252011,Birch Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
252011,Birch Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.52
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.9
252011,Birch Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
252011,Birch Road,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
252011,Birch Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
252011,Birch Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
252011,Birch Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
252011,Birch Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
252011,Birch Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
252011,Birch Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
252011,Birch Road,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
252011,Birch Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252011,Birch Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
252011,Birch Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.68
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.0
252011,Birch Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
252011,Birch Road,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
252011,Birch Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
252011,Birch Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
252011,Birch Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
252011,Birch Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
252011,Birch Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
252011,Birch Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
252011,Birch Road,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
252011,Birch Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
252011,Birch Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
252011,Birch Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.23
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
252011,Birch Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
252011,Birch Road,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
252011,Birch Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
252011,Birch Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
252011,Birch Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
252011,Birch Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
252011,Birch Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
252011,Birch Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
252011,Birch Road,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
252011,Birch Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
252011,Birch Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
252011,Birch Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
