Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
252011,Birch Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
252011,Birch Road,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
252011,Birch Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
252011,Birch Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
252011,Birch Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
252011,Birch Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
252011,Birch Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
252011,Birch Road,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
252011,Birch Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
252011,Birch Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
252011,Birch Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
252011,Birch Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
252011,Birch Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
252011,Birch Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
252011,Birch Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
252011,Birch Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
252011,Birch Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
252011,Birch Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
252011,Birch Road,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
252011,Birch Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252011,Birch Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
252011,Birch Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.76
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
252011,Birch Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
252011,Birch Road,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
252011,Birch Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
252011,Birch Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
252011,Birch Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
252011,Birch Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
252011,Birch Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
252011,Birch Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
252011,Birch Road,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
252011,Birch Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252011,Birch Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
252011,Birch Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
252011,Birch Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
252011,Birch Road,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
252011,Birch Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
252011,Birch Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
252011,Birch Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
252011,Birch Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
252011,Birch Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
252011,Birch Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
252011,Birch Road,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
252011,Birch Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252011,Birch Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
252011,Birch Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
252011,Birch Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
252011,Birch Road,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
252011,Birch Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
252011,Birch Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
252011,Birch Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
252011,Birch Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
252011,Birch Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
252011,Birch Road,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
252011,Birch Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
252011,Birch Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
252011,Birch Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.71
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
252011,Birch Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
252011,Birch Road,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
252011,Birch Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
252011,Birch Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
252011,Birch Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
252011,Birch Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
252011,Birch Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
252011,Birch Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
252011,Birch Road,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
252011,Birch Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
252011,Birch Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252011,Birch Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.48
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.4
252011,Birch Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
252011,Birch Road,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
252011,Birch Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
252011,Birch Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
252011,Birch Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
252011,Birch Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
252011,Birch Road,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
252011,Birch Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
252011,Birch Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
252011,Birch Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.67
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
252011,Birch Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
252011,Birch Road,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252011,Birch Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
252011,Birch Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
252011,Birch Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252011,Birch Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
252011,Birch Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
252011,Birch Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
252011,Birch Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
252011,Birch Road,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
252011,Birch Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
252011,Birch Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
252011,Birch Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
252011,Birch Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
252011,Birch Road,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252011,Birch Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252011,Birch Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
252011,Birch Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
252011,Birch Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
252011,Birch Road,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
252011,Birch Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
252011,Birch Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
252011,Birch Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.49
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
252011,Birch Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
252011,Birch Road,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,27.5
252011,Birch Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
252011,Birch Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
252011,Birch Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
252011,Birch Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
252011,Birch Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
252011,Birch Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
252011,Birch Road,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
252011,Birch Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
252011,Birch Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
252011,Birch Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
