Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.05
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
252011,Birch Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
252011,Birch Road,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
252011,Birch Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
252011,Birch Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
252011,Birch Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
252011,Birch Road,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
252011,Birch Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252011,Birch Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
252011,Birch Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.19
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
252011,Birch Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
252011,Birch Road,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
252011,Birch Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252011,Birch Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
252011,Birch Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
252011,Birch Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
252011,Birch Road,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
252011,Birch Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252011,Birch Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
252011,Birch Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.23
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
252011,Birch Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
252011,Birch Road,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,26.9
252011,Birch Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
252011,Birch Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
252011,Birch Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252011,Birch Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
252011,Birch Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
252011,Birch Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
252011,Birch Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
252011,Birch Road,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
252011,Birch Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
252011,Birch Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
252011,Birch Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.53
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.2
252011,Birch Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
252011,Birch Road,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,26.8
252011,Birch Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
252011,Birch Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
252011,Birch Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
252011,Birch Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
252011,Birch Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
252011,Birch Road,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
252011,Birch Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252011,Birch Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
252011,Birch Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.48
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
252011,Birch Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
252011,Birch Road,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,26.6
252011,Birch Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
252011,Birch Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
252011,Birch Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
252011,Birch Road,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
252011,Birch Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
252011,Birch Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
252011,Birch Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.59
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
252011,Birch Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
252011,Birch Road,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,26.4
252011,Birch Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
252011,Birch Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
252011,Birch Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
252011,Birch Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
252011,Birch Road,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
252011,Birch Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
252011,Birch Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
252011,Birch Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.9
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.7
252011,Birch Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
252011,Birch Road,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,26.3
252011,Birch Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252011,Birch Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
252011,Birch Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
252011,Birch Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
252011,Birch Road,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
252011,Birch Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252011,Birch Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
252011,Birch Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.79
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.7
252011,Birch Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
252011,Birch Road,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,26.1
252011,Birch Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252011,Birch Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252011,Birch Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
252011,Birch Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
252011,Birch Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
252011,Birch Road,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
252011,Birch Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252011,Birch Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
252011,Birch Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
252011,Birch Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
252011,Birch Road,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,25.9
252011,Birch Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252011,Birch Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252011,Birch Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
252011,Birch Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
252011,Birch Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
252011,Birch Road,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
252011,Birch Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
252011,Birch Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
252011,Birch Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
252011,Birch Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
252011,Birch Road,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252011,Birch Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252011,Birch Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
252011,Birch Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
252011,Birch Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
252011,Birch Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
252011,Birch Road,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
252011,Birch Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
252011,Birch Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
252011,Birch Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
