Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
252011,Birch Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
252011,Birch Road,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,25.6
252011,Birch Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252011,Birch Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252011,Birch Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
252011,Birch Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252011,Birch Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
252011,Birch Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
252011,Birch Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
252011,Birch Road,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
252011,Birch Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
252011,Birch Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
252011,Birch Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
252011,Birch Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
252011,Birch Road,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,25.5
252011,Birch Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252011,Birch Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
252011,Birch Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252011,Birch Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
252011,Birch Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
252011,Birch Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
252011,Birch Road,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
252011,Birch Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
252011,Birch Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
252011,Birch Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
252011,Birch Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
252011,Birch Road,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,25.3
252011,Birch Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
252011,Birch Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
252011,Birch Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
252011,Birch Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
252011,Birch Road,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
252011,Birch Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
252011,Birch Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
252011,Birch Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
252011,Birch Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
252011,Birch Road,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,25.2
252011,Birch Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
252011,Birch Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
252011,Birch Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
252011,Birch Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
252011,Birch Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
252011,Birch Road,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
252011,Birch Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
252011,Birch Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
252011,Birch Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
252011,Birch Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
252011,Birch Road,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,25.1
252011,Birch Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
252011,Birch Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
252011,Birch Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
252011,Birch Road,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
252011,Birch Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252011,Birch Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
252011,Birch Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
252011,Birch Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
252011,Birch Road,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,24.9
252011,Birch Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
252011,Birch Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
252011,Birch Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
252011,Birch Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
252011,Birch Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
252011,Birch Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
252011,Birch Road,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
252011,Birch Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
252011,Birch Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
252011,Birch Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
252011,Birch Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,24.8
252011,Birch Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252011,Birch Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
252011,Birch Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
252011,Birch Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
252011,Birch Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
252011,Birch Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
252011,Birch Road,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
252011,Birch Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
252011,Birch Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
252011,Birch Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
252011,Birch Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
252011,Birch Road,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,24.7
252011,Birch Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
252011,Birch Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
252011,Birch Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
252011,Birch Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
252011,Birch Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
252011,Birch Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
252011,Birch Road,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
252011,Birch Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252011,Birch Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
252011,Birch Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
252011,Birch Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
252011,Birch Road,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,24.5
252011,Birch Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
252011,Birch Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
252011,Birch Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
252011,Birch Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
252011,Birch Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
252011,Birch Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
252011,Birch Road,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
252011,Birch Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
252011,Birch Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
252011,Birch Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.28
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
252011,Birch Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
252011,Birch Road,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,24.5
252011,Birch Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
252011,Birch Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
252011,Birch Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
252011,Birch Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
252011,Birch Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
252011,Birch Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
252011,Birch Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
252011,Birch Road,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
252011,Birch Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252011,Birch Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
252011,Birch Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
