Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
252011,Birch Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
252011,Birch Road,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
252011,Birch Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252011,Birch Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
252011,Birch Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252011,Birch Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
252011,Birch Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
252011,Birch Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
252011,Birch Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
252011,Birch Road,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
252011,Birch Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
252011,Birch Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
252011,Birch Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
252011,Birch Road,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
252011,Birch Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
252011,Birch Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
252011,Birch Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
252011,Birch Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
252011,Birch Road,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
252011,Birch Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252011,Birch Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
252011,Birch Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
252011,Birch Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
252011,Birch Road,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
252011,Birch Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252011,Birch Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
252011,Birch Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252011,Birch Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
252011,Birch Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
252011,Birch Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
252011,Birch Road,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
252011,Birch Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
252011,Birch Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
252011,Birch Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.2
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
252011,Birch Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
252011,Birch Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
252011,Birch Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252011,Birch Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
252011,Birch Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
252011,Birch Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
252011,Birch Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
252011,Birch Road,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
252011,Birch Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
252011,Birch Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
252011,Birch Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.36
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
252011,Birch Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
252011,Birch Road,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
252011,Birch Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252011,Birch Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252011,Birch Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
252011,Birch Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
252011,Birch Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
252011,Birch Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
252011,Birch Road,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
252011,Birch Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
252011,Birch Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
252011,Birch Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
252011,Birch Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
252011,Birch Road,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
252011,Birch Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
252011,Birch Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
252011,Birch Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
252011,Birch Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
252011,Birch Road,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
252011,Birch Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252011,Birch Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
252011,Birch Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
252011,Birch Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
252011,Birch Road,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
252011,Birch Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
252011,Birch Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
252011,Birch Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
252011,Birch Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
252011,Birch Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
252011,Birch Road,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
252011,Birch Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252011,Birch Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252011,Birch Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
252011,Birch Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
252011,Birch Road,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
252011,Birch Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252011,Birch Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
252011,Birch Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
252011,Birch Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
252011,Birch Road,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
252011,Birch Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
252011,Birch Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
252011,Birch Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
252011,Birch Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
252011,Birch Road,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
252011,Birch Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
252011,Birch Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
252011,Birch Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
252011,Birch Road,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
252011,Birch Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252011,Birch Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
252011,Birch Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.36
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
252011,Birch Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
252011,Birch Road,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,24.5
252011,Birch Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
252011,Birch Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
252011,Birch Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
252011,Birch Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
252011,Birch Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
252011,Birch Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
252011,Birch Road,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
252011,Birch Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252011,Birch Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
252011,Birch Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
