Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
252011,Birch Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
252011,Birch Road,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,24.6
252011,Birch Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252011,Birch Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
252011,Birch Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
252011,Birch Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
252011,Birch Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
252011,Birch Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
252011,Birch Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
252011,Birch Road,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
252011,Birch Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252011,Birch Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252011,Birch Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
252011,Birch Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
252011,Birch Road,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,24.7
252011,Birch Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
252011,Birch Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
252011,Birch Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
252011,Birch Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
252011,Birch Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
252011,Birch Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
252011,Birch Road,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
252011,Birch Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
252011,Birch Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
252011,Birch Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
252011,Birch Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
252011,Birch Road,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,24.7
252011,Birch Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
252011,Birch Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
252011,Birch Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
252011,Birch Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
252011,Birch Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
252011,Birch Road,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
252011,Birch Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
252011,Birch Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
252011,Birch Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.72
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
252011,Birch Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
252011,Birch Road,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,24.8
252011,Birch Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252011,Birch Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252011,Birch Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
252011,Birch Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
252011,Birch Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
252011,Birch Road,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
252011,Birch Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252011,Birch Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
252011,Birch Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.58
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
252011,Birch Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
252011,Birch Road,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,24.9
252011,Birch Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
252011,Birch Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
252011,Birch Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
252011,Birch Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
252011,Birch Road,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
252011,Birch Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
252011,Birch Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
252011,Birch Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
252011,Birch Road,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,25.0
252011,Birch Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
252011,Birch Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
252011,Birch Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
252011,Birch Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
252011,Birch Road,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
252011,Birch Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252011,Birch Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
252011,Birch Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.14
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
252011,Birch Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
252011,Birch Road,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,25.1
252011,Birch Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
252011,Birch Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
252011,Birch Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
252011,Birch Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
252011,Birch Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
252011,Birch Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
252011,Birch Road,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
252011,Birch Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
252011,Birch Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
252011,Birch Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
252011,Birch Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
252011,Birch Road,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,25.2
252011,Birch Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
252011,Birch Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
252011,Birch Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
252011,Birch Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
252011,Birch Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
252011,Birch Road,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
252011,Birch Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
252011,Birch Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
252011,Birch Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
252011,Birch Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
252011,Birch Road,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,25.3
252011,Birch Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
252011,Birch Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
252011,Birch Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
252011,Birch Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
252011,Birch Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
252011,Birch Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
252011,Birch Road,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
252011,Birch Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
252011,Birch Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
252011,Birch Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.55
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.8
252011,Birch Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
252011,Birch Road,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,25.4
252011,Birch Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252011,Birch Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
252011,Birch Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
252011,Birch Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
252011,Birch Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
252011,Birch Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
252011,Birch Road,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
252011,Birch Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
252011,Birch Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
252011,Birch Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.32
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
