Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.4
252011,Birch Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
252011,Birch Road,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,25.5
252011,Birch Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
252011,Birch Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
252011,Birch Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
252011,Birch Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
252011,Birch Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
252011,Birch Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
252011,Birch Road,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
252011,Birch Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
252011,Birch Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
252011,Birch Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.51
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
252011,Birch Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
252011,Birch Road,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,25.6
252011,Birch Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
252011,Birch Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
252011,Birch Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
252011,Birch Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
252011,Birch Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
252011,Birch Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
252011,Birch Road,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
252011,Birch Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
252011,Birch Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
252011,Birch Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
252011,Birch Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
252011,Birch Road,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
252011,Birch Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
252011,Birch Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
252011,Birch Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
252011,Birch Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
252011,Birch Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
252011,Birch Road,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
252011,Birch Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
252011,Birch Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
252011,Birch Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
252011,Birch Road,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,25.9
252011,Birch Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
252011,Birch Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
252011,Birch Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
252011,Birch Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
252011,Birch Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
252011,Birch Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
252011,Birch Road,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
252011,Birch Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
252011,Birch Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
252011,Birch Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.29
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
252011,Birch Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
252011,Birch Road,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,26.0
252011,Birch Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
252011,Birch Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
252011,Birch Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252011,Birch Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252011,Birch Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
252011,Birch Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
252011,Birch Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
252011,Birch Road,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
252011,Birch Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
252011,Birch Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
252011,Birch Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.22
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
252011,Birch Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
252011,Birch Road,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,26.2
252011,Birch Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
252011,Birch Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
252011,Birch Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
252011,Birch Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
252011,Birch Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
252011,Birch Road,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
252011,Birch Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
252011,Birch Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
252011,Birch Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.49
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
252011,Birch Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
252011,Birch Road,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,26.3
252011,Birch Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252011,Birch Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
252011,Birch Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
252011,Birch Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
252011,Birch Road,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
252011,Birch Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
252011,Birch Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
252011,Birch Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
252011,Birch Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
252011,Birch Road,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,26.4
252011,Birch Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
252011,Birch Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
252011,Birch Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
252011,Birch Road,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
252011,Birch Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252011,Birch Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
252011,Birch Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
252011,Birch Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
252011,Birch Road,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,26.6
252011,Birch Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252011,Birch Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
252011,Birch Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
252011,Birch Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
252011,Birch Road,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
252011,Birch Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
252011,Birch Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
252011,Birch Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.48
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
252011,Birch Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
252011,Birch Road,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,26.7
252011,Birch Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
252011,Birch Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
252011,Birch Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252011,Birch Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
252011,Birch Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
252011,Birch Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
252011,Birch Road,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
252011,Birch Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
252011,Birch Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
252011,Birch Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
