Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
252011,Birch Road,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,26.8
252011,Birch Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252011,Birch Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
252011,Birch Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
252011,Birch Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
252011,Birch Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
252011,Birch Road,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
252011,Birch Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252011,Birch Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
252011,Birch Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.45
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
252011,Birch Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
252011,Birch Road,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
252011,Birch Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
252011,Birch Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
252011,Birch Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
252011,Birch Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
252011,Birch Road,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
252011,Birch Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252011,Birch Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
252011,Birch Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
252011,Birch Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
252011,Birch Road,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
252011,Birch Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252011,Birch Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
252011,Birch Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
252011,Birch Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
252011,Birch Road,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
252011,Birch Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
252011,Birch Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
252011,Birch Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
252011,Birch Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
252011,Birch Road,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
252011,Birch Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
252011,Birch Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
252011,Birch Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
252011,Birch Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
252011,Birch Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
252011,Birch Road,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
252011,Birch Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252011,Birch Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
252011,Birch Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
252011,Birch Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
252011,Birch Road,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
252011,Birch Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
252011,Birch Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
252011,Birch Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
252011,Birch Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
252011,Birch Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
252011,Birch Road,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
252011,Birch Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252011,Birch Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
252011,Birch Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
252011,Birch Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
252011,Birch Road,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252011,Birch Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252011,Birch Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
252011,Birch Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
252011,Birch Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
252011,Birch Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
252011,Birch Road,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
252011,Birch Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
252011,Birch Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
252011,Birch Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
252011,Birch Road,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
252011,Birch Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
252011,Birch Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
252011,Birch Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
252011,Birch Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
252011,Birch Road,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
252011,Birch Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
252011,Birch Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
252011,Birch Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
252011,Birch Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
252011,Birch Road,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
252011,Birch Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
252011,Birch Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
252011,Birch Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
252011,Birch Road,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
252011,Birch Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252011,Birch Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
252011,Birch Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.68
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
252011,Birch Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
252011,Birch Road,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
252011,Birch Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
252011,Birch Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
252011,Birch Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
252011,Birch Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
252011,Birch Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
252011,Birch Road,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
252011,Birch Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
252011,Birch Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
252011,Birch Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
252011,Birch Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
252011,Birch Road,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
252011,Birch Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
252011,Birch Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
252011,Birch Road,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
252011,Birch Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252011,Birch Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
252011,Birch Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
252011,Birch Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
