Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
252011,Birch Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
252011,Birch Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
252011,Birch Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
252011,Birch Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
252011,Birch Road,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
252011,Birch Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
252011,Birch Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
252011,Birch Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.04
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
252011,Birch Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
252011,Birch Road,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
252011,Birch Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
252011,Birch Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
252011,Birch Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252011,Birch Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
252011,Birch Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
252011,Birch Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
252011,Birch Road,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
252011,Birch Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
252011,Birch Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
252011,Birch Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.78
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
252011,Birch Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
252011,Birch Road,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
252011,Birch Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
252011,Birch Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
252011,Birch Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
252011,Birch Road,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
252011,Birch Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
252011,Birch Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
252011,Birch Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.03
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
252011,Birch Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
252011,Birch Road,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252011,Birch Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
252011,Birch Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252011,Birch Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
252011,Birch Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
252011,Birch Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
252011,Birch Road,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
252011,Birch Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
252011,Birch Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
252011,Birch Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
252011,Birch Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
252011,Birch Road,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252011,Birch Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252011,Birch Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
252011,Birch Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
252011,Birch Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
252011,Birch Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
252011,Birch Road,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
252011,Birch Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252011,Birch Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
252011,Birch Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
252011,Birch Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
252011,Birch Road,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252011,Birch Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
252011,Birch Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
252011,Birch Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
252011,Birch Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
252011,Birch Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
252011,Birch Road,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
252011,Birch Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252011,Birch Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
252011,Birch Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
252011,Birch Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
252011,Birch Road,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
252011,Birch Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
252011,Birch Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
252011,Birch Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
252011,Birch Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
252011,Birch Road,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
252011,Birch Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252011,Birch Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
252011,Birch Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
252011,Birch Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
252011,Birch Road,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
252011,Birch Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
252011,Birch Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
252011,Birch Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
252011,Birch Road,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
252011,Birch Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252011,Birch Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
252011,Birch Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
252011,Birch Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
252011,Birch Road,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252011,Birch Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
252011,Birch Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252011,Birch Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
252011,Birch Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
252011,Birch Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
252011,Birch Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
252011,Birch Road,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
252011,Birch Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252011,Birch Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
252011,Birch Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.83
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
252011,Birch Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
252011,Birch Road,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
252011,Birch Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
252011,Birch Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
252011,Birch Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
252011,Birch Road,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
252011,Birch Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
252011,Birch Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
252011,Birch Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
252011,Birch Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
252011,Birch Road,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,30.3
