Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252011,Birch Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
252011,Birch Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252011,Birch Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252011,Birch Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
252011,Birch Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
252011,Birch Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
252011,Birch Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
252011,Birch Road,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
252011,Birch Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
252011,Birch Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
252011,Birch Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.98
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
252011,Birch Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
252011,Birch Road,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252011,Birch Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252011,Birch Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
252011,Birch Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252011,Birch Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
252011,Birch Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
252011,Birch Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
252011,Birch Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
252011,Birch Road,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
252011,Birch Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252011,Birch Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
252011,Birch Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.05
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
252011,Birch Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
252011,Birch Road,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252011,Birch Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
252011,Birch Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
252011,Birch Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
252011,Birch Road,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
252011,Birch Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
252011,Birch Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
252011,Birch Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.42
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
252011,Birch Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
252011,Birch Road,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252011,Birch Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252011,Birch Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
252011,Birch Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
252011,Birch Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
252011,Birch Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
252011,Birch Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
252011,Birch Road,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
252011,Birch Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
252011,Birch Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
252011,Birch Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.5
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
252011,Birch Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
252011,Birch Road,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252011,Birch Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
252011,Birch Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252011,Birch Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
252011,Birch Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
252011,Birch Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
252011,Birch Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
252011,Birch Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
252011,Birch Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
252011,Birch Road,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
252011,Birch Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
252011,Birch Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
252011,Birch Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
252011,Birch Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
252011,Birch Road,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252011,Birch Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
252011,Birch Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
252011,Birch Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252011,Birch Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
252011,Birch Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
252011,Birch Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
252011,Birch Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
252011,Birch Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
252011,Birch Road,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
252011,Birch Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
252011,Birch Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
252011,Birch Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.46
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
252011,Birch Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
252011,Birch Road,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252011,Birch Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
252011,Birch Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252011,Birch Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
252011,Birch Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
252011,Birch Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
252011,Birch Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252011,Birch Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
252011,Birch Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
252011,Birch Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
252011,Birch Road,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
252011,Birch Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
252011,Birch Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
252011,Birch Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.15
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
252011,Birch Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
252011,Birch Road,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252011,Birch Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
252011,Birch Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252011,Birch Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
252011,Birch Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252011,Birch Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
252011,Birch Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
252011,Birch Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
252011,Birch Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
252011,Birch Road,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
252011,Birch Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
252011,Birch Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
252011,Birch Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.94
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.8
252011,Birch Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
252011,Birch Road,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
252011,Birch Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
252011,Birch Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
252011,Birch Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
252011,Birch Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
252011,Birch Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
252011,Birch Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
252011,Birch Road,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
252011,Birch Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
252011,Birch Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
252011,Birch Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.53
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
252011,Birch Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
252011,Birch Road,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252011,Birch Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
252011,Birch Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252011,Birch Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
252011,Birch Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
252011,Birch Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
252011,Birch Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
252011,Birch Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
252011,Birch Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
252011,Birch Road,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
252011,Birch Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
252011,Birch Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
252011,Birch Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.9
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
252011,Birch Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
252011,Birch Road,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
