Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
252011,Birch Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252011,Birch Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
252011,Birch Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
252011,Birch Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
252011,Birch Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
252011,Birch Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
252011,Birch Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
252011,Birch Road,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
252011,Birch Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
252011,Birch Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
252011,Birch Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.68
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
252011,Birch Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
252011,Birch Road,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252011,Birch Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
252011,Birch Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
252011,Birch Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
252011,Birch Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
252011,Birch Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
252011,Birch Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
252011,Birch Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
252011,Birch Road,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
252011,Birch Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
252011,Birch Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
252011,Birch Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.69
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.1
252011,Birch Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
252011,Birch Road,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252011,Birch Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
252011,Birch Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
252011,Birch Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252011,Birch Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
252011,Birch Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
252011,Birch Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
252011,Birch Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
252011,Birch Road,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
252011,Birch Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
252011,Birch Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
252011,Birch Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.55
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
252011,Birch Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
252011,Birch Road,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252011,Birch Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
252011,Birch Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252011,Birch Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
252011,Birch Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252011,Birch Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
252011,Birch Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
252011,Birch Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
252011,Birch Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
252011,Birch Road,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
252011,Birch Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
252011,Birch Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252011,Birch Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.23
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.4
252011,Birch Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
252011,Birch Road,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
252011,Birch Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
252011,Birch Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
252011,Birch Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
252011,Birch Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
252011,Birch Road,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
252011,Birch Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
252011,Birch Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
252011,Birch Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.03
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.18
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.9
252011,Birch Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
252011,Birch Road,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252011,Birch Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
252011,Birch Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
252011,Birch Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
252011,Birch Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
252011,Birch Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
252011,Birch Road,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
252011,Birch Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
252011,Birch Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
252011,Birch Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.89
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
252011,Birch Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
252011,Birch Road,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
252011,Birch Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
252011,Birch Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
252011,Birch Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
252011,Birch Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
252011,Birch Road,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
252011,Birch Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
252011,Birch Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
252011,Birch Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.06
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.3
252011,Birch Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
252011,Birch Road,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
252011,Birch Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252011,Birch Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
252011,Birch Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
252011,Birch Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
252011,Birch Road,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
252011,Birch Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
252011,Birch Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
252011,Birch Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.19
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.4
252011,Birch Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
252011,Birch Road,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252011,Birch Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
252011,Birch Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
252011,Birch Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
252011,Birch Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
252011,Birch Road,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
252011,Birch Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
252011,Birch Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
252011,Birch Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.91
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.77
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.39
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.2
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,140.5
252011,Birch Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.7
252011,Birch Road,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
252011,Birch Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
252011,Birch Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
252011,Birch Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.19
252011,Birch Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
252011,Birch Road,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
252011,Birch Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
252011,Birch Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
252011,Birch Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.81
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,34.34
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.54
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.2
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,142.2
252011,Birch Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.0
252011,Birch Road,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
