Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252011,Birch Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
252011,Birch Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
252011,Birch Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
252011,Birch Road,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
252011,Birch Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
252011,Birch Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
252011,Birch Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.44
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,36.07
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.04
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.0
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,150.5
252011,Birch Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.1
252011,Birch Road,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252011,Birch Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
252011,Birch Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
252011,Birch Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.16
252011,Birch Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
252011,Birch Road,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
252011,Birch Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
252011,Birch Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
252011,Birch Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.6
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.4
252011,Birch Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
252011,Birch Road,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
252011,Birch Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
252011,Birch Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
252011,Birch Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
252011,Birch Road,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
252011,Birch Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
252011,Birch Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
252011,Birch Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.91
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.2
252011,Birch Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
252011,Birch Road,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252011,Birch Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
252011,Birch Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
252011,Birch Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
252011,Birch Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
252011,Birch Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
252011,Birch Road,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
252011,Birch Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
252011,Birch Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
252011,Birch Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.61
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.3
252011,Birch Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
252011,Birch Road,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
252011,Birch Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
252011,Birch Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
252011,Birch Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
252011,Birch Road,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
252011,Birch Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
252011,Birch Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
252011,Birch Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.88
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.5
252011,Birch Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
252011,Birch Road,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
252011,Birch Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252011,Birch Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
252011,Birch Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
252011,Birch Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
252011,Birch Road,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
252011,Birch Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
252011,Birch Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
252011,Birch Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.4
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.6
252011,Birch Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
252011,Birch Road,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
252011,Birch Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
252011,Birch Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
252011,Birch Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
252011,Birch Road,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
252011,Birch Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
252011,Birch Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
252011,Birch Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.58
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.2
252011,Birch Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
252011,Birch Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
252011,Birch Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252011,Birch Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
252011,Birch Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
252011,Birch Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
252011,Birch Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
252011,Birch Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
252011,Birch Road,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
252011,Birch Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
252011,Birch Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
252011,Birch Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.82
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.5
252011,Birch Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
252011,Birch Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
252011,Birch Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252011,Birch Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
252011,Birch Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
252011,Birch Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
252011,Birch Road,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
252011,Birch Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
252011,Birch Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
252011,Birch Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.59
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.2
252011,Birch Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
252011,Birch Road,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
252011,Birch Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
252011,Birch Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
252011,Birch Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
252011,Birch Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
252011,Birch Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
252011,Birch Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
252011,Birch Road,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
252011,Birch Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
252011,Birch Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
252011,Birch Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.49
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.8
252011,Birch Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
252011,Birch Road,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
