Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
252011,Birch Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252011,Birch Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
252011,Birch Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
252011,Birch Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
252011,Birch Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
252011,Birch Road,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
252011,Birch Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252011,Birch Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
252011,Birch Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.91
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.8
252011,Birch Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
252011,Birch Road,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
252011,Birch Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
252011,Birch Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
252011,Birch Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
252011,Birch Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.56
252011,Birch Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
252011,Birch Road,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
252011,Birch Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
252011,Birch Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
252011,Birch Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.12
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.6
252011,Birch Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
252011,Birch Road,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
252011,Birch Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
252011,Birch Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
252011,Birch Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
252011,Birch Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
252011,Birch Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
252011,Birch Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
252011,Birch Road,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
252011,Birch Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252011,Birch Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
252011,Birch Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.67
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.5
252011,Birch Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
252011,Birch Road,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
252011,Birch Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
252011,Birch Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
252011,Birch Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
252011,Birch Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
252011,Birch Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
252011,Birch Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
252011,Birch Road,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
252011,Birch Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
252011,Birch Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.81
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.8
252011,Birch Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
252011,Birch Road,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
252011,Birch Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
252011,Birch Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
252011,Birch Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
252011,Birch Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
252011,Birch Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
252011,Birch Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
252011,Birch Road,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
252011,Birch Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252011,Birch Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
252011,Birch Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.59
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.6
252011,Birch Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
252011,Birch Road,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
252011,Birch Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252011,Birch Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
252011,Birch Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
252011,Birch Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
252011,Birch Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
252011,Birch Road,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
252011,Birch Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
252011,Birch Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
252011,Birch Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.06
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.8
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.3
252011,Birch Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
252011,Birch Road,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252011,Birch Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
252011,Birch Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
252011,Birch Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
252011,Birch Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
252011,Birch Road,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
252011,Birch Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
252011,Birch Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
252011,Birch Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.61
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
252011,Birch Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252011,Birch Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
252011,Birch Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
252011,Birch Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
252011,Birch Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
252011,Birch Road,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
252011,Birch Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
252011,Birch Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
252011,Birch Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.74
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.9
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.0
252011,Birch Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
252011,Birch Road,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
252011,Birch Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
252011,Birch Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
252011,Birch Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
252011,Birch Road,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
252011,Birch Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252011,Birch Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
252011,Birch Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.83
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.7
252011,Birch Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
252011,Birch Road,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
252011,Birch Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
252011,Birch Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
252011,Birch Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
252011,Birch Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
252011,Birch Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
252011,Birch Road,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
252011,Birch Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
252011,Birch Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.6
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
252011,Birch Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
252011,Birch Road,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
