Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
252011,Birch Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
252011,Birch Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
252011,Birch Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
252011,Birch Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
252011,Birch Road,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
252011,Birch Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
252011,Birch Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
252011,Birch Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.83
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.4
252011,Birch Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
252011,Birch Road,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
252011,Birch Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
252011,Birch Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
252011,Birch Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
252011,Birch Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
252011,Birch Road,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
252011,Birch Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
252011,Birch Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
252011,Birch Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.67
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.5
252011,Birch Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
252011,Birch Road,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
252011,Birch Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
252011,Birch Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
252011,Birch Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
252011,Birch Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
252011,Birch Road,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
252011,Birch Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
252011,Birch Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
252011,Birch Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.04
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
252011,Birch Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
252011,Birch Road,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
252011,Birch Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
252011,Birch Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252011,Birch Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
252011,Birch Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
252011,Birch Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
252011,Birch Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
252011,Birch Road,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
252011,Birch Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
252011,Birch Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
252011,Birch Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.7
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,81.0
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,134.1
252011,Birch Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
252011,Birch Road,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
252011,Birch Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
252011,Birch Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
252011,Birch Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
252011,Birch Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
252011,Birch Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
252011,Birch Road,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
252011,Birch Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
252011,Birch Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
252011,Birch Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.49
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,83.1
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,136.7
252011,Birch Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
252011,Birch Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
252011,Birch Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
252011,Birch Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
252011,Birch Road,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
252011,Birch Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
252011,Birch Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
252011,Birch Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.29
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.8
252011,Birch Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
252011,Birch Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
252011,Birch Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.39
252011,Birch Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
252011,Birch Road,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
252011,Birch Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
252011,Birch Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
252011,Birch Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.2
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.6
252011,Birch Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
252011,Birch Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
252011,Birch Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
252011,Birch Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
252011,Birch Road,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
252011,Birch Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
252011,Birch Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
252011,Birch Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.91
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
252011,Birch Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
252011,Birch Road,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
252011,Birch Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
252011,Birch Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
252011,Birch Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
252011,Birch Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
252011,Birch Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
252011,Birch Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
252011,Birch Road,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
252011,Birch Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
252011,Birch Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
252011,Birch Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.84
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
252011,Birch Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
252011,Birch Road,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
252011,Birch Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
252011,Birch Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
252011,Birch Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
252011,Birch Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
252011,Birch Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
252011,Birch Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
252011,Birch Road,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
252011,Birch Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
252011,Birch Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
252011,Birch Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.89
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.1
252011,Birch Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
252011,Birch Road,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
