Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
252011,Birch Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
252011,Birch Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
252011,Birch Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
252011,Birch Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
252011,Birch Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
252011,Birch Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
252011,Birch Road,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
252011,Birch Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
252011,Birch Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
252011,Birch Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.0
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.5
252011,Birch Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
252011,Birch Road,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
252011,Birch Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
252011,Birch Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
252011,Birch Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
252011,Birch Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
252011,Birch Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
252011,Birch Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
252011,Birch Road,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
252011,Birch Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
252011,Birch Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
252011,Birch Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.77
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
252011,Birch Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
252011,Birch Road,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
252011,Birch Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
252011,Birch Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
252011,Birch Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
252011,Birch Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
252011,Birch Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
252011,Birch Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
252011,Birch Road,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
252011,Birch Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
252011,Birch Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
252011,Birch Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.5
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
252011,Birch Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
252011,Birch Road,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
252011,Birch Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
252011,Birch Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
252011,Birch Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
252011,Birch Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
252011,Birch Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
252011,Birch Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
252011,Birch Road,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
252011,Birch Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
252011,Birch Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
252011,Birch Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
252011,Birch Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
252011,Birch Road,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
252011,Birch Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
252011,Birch Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
252011,Birch Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
252011,Birch Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
252011,Birch Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
252011,Birch Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
252011,Birch Road,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
252011,Birch Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
252011,Birch Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
252011,Birch Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
252011,Birch Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
252011,Birch Road,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
252011,Birch Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
252011,Birch Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
252011,Birch Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
252011,Birch Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
252011,Birch Road,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
252011,Birch Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252011,Birch Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
252011,Birch Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
252011,Birch Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
252011,Birch Road,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
252011,Birch Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
252011,Birch Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
252011,Birch Road,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
252011,Birch Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252011,Birch Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
252011,Birch Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
252011,Birch Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
252011,Birch Road,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
252011,Birch Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252011,Birch Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
252011,Birch Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
252011,Birch Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
252011,Birch Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
252011,Birch Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
252011,Birch Road,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
252011,Birch Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252011,Birch Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
252011,Birch Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
252011,Birch Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
252011,Birch Road,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
252011,Birch Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
252011,Birch Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
252011,Birch Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
252011,Birch Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
252011,Birch Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
252011,Birch Road,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
252011,Birch Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252011,Birch Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
252011,Birch Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.8
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
252011,Birch Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
252011,Birch Road,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
252011,Birch Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
252011,Birch Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
252011,Birch Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
252011,Birch Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
252011,Birch Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
252011,Birch Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
252011,Birch Road,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
252011,Birch Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
252011,Birch Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
252011,Birch Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.08
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
252011,Birch Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
252011,Birch Road,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
