Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
252011,Birch Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
252011,Birch Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
252011,Birch Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
252011,Birch Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
252011,Birch Road,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
252011,Birch Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252011,Birch Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
252011,Birch Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.51
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
252011,Birch Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
252011,Birch Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
252011,Birch Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
252011,Birch Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
252011,Birch Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
252011,Birch Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
252011,Birch Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
252011,Birch Road,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
252011,Birch Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
252011,Birch Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
252011,Birch Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.3
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
252011,Birch Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
252011,Birch Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
252011,Birch Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
252011,Birch Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
252011,Birch Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
252011,Birch Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
252011,Birch Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
252011,Birch Road,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
252011,Birch Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
252011,Birch Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
252011,Birch Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.33
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
252011,Birch Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
252011,Birch Road,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
252011,Birch Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
252011,Birch Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
252011,Birch Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
252011,Birch Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
252011,Birch Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
252011,Birch Road,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
252011,Birch Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252011,Birch Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
252011,Birch Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.09
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
252011,Birch Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
252011,Birch Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
252011,Birch Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
252011,Birch Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
252011,Birch Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
252011,Birch Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
252011,Birch Road,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
252011,Birch Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
252011,Birch Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
252011,Birch Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.45
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
252011,Birch Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
252011,Birch Road,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
252011,Birch Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
252011,Birch Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
252011,Birch Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
252011,Birch Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
252011,Birch Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
252011,Birch Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
252011,Birch Road,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
252011,Birch Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252011,Birch Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
252011,Birch Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
252011,Birch Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
252011,Birch Road,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
252011,Birch Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
252011,Birch Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
252011,Birch Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
252011,Birch Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
252011,Birch Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
252011,Birch Road,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
252011,Birch Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
252011,Birch Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
252011,Birch Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
252011,Birch Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
252011,Birch Road,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
252011,Birch Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
252011,Birch Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
252011,Birch Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
252011,Birch Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
252011,Birch Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
252011,Birch Road,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
252011,Birch Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
252011,Birch Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
252011,Birch Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
252011,Birch Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
252011,Birch Road,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
252011,Birch Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
252011,Birch Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
252011,Birch Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
252011,Birch Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
252011,Birch Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
252011,Birch Road,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
252011,Birch Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
252011,Birch Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
252011,Birch Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.16
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.8
252011,Birch Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
252011,Birch Road,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
252011,Birch Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
252011,Birch Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
252011,Birch Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
252011,Birch Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
252011,Birch Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
252011,Birch Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
252011,Birch Road,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
252011,Birch Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
252011,Birch Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
252011,Birch Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.05
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
252011,Birch Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
252011,Birch Road,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
