Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
252011,Birch Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
252011,Birch Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
252011,Birch Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
252011,Birch Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
252011,Birch Road,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
252011,Birch Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
252011,Birch Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
252011,Birch Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
252011,Birch Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
252011,Birch Road,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252011,Birch Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
252011,Birch Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
252011,Birch Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
252011,Birch Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
252011,Birch Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
252011,Birch Road,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
252011,Birch Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
252011,Birch Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
252011,Birch Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
252011,Birch Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
252011,Birch Road,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
252011,Birch Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
252011,Birch Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
252011,Birch Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
252011,Birch Road,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
252011,Birch Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
252011,Birch Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
252011,Birch Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
252011,Birch Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
252011,Birch Road,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252011,Birch Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
252011,Birch Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
252011,Birch Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
252011,Birch Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
252011,Birch Road,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
252011,Birch Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
252011,Birch Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
252011,Birch Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
252011,Birch Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
252011,Birch Road,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252011,Birch Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
252011,Birch Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
252011,Birch Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
252011,Birch Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
252011,Birch Road,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
252011,Birch Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
252011,Birch Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
252011,Birch Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.3
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
252011,Birch Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
252011,Birch Road,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
252011,Birch Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
252011,Birch Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
252011,Birch Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
252011,Birch Road,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
252011,Birch Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
252011,Birch Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
252011,Birch Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.71
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
252011,Birch Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
252011,Birch Road,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
252011,Birch Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
252011,Birch Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
252011,Birch Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
252011,Birch Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
252011,Birch Road,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
252011,Birch Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
252011,Birch Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
252011,Birch Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
252011,Birch Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
252011,Birch Road,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
252011,Birch Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
252011,Birch Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
252011,Birch Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
252011,Birch Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
252011,Birch Road,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
252011,Birch Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252011,Birch Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
252011,Birch Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
252011,Birch Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
252011,Birch Road,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
252011,Birch Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252011,Birch Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
252011,Birch Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
252011,Birch Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
252011,Birch Road,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
252011,Birch Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
252011,Birch Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
252011,Birch Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
252011,Birch Road,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252011,Birch Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252011,Birch Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
252011,Birch Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
252011,Birch Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
252011,Birch Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
252011,Birch Road,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
252011,Birch Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
252011,Birch Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
252011,Birch Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
252011,Birch Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
252011,Birch Road,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252011,Birch Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
