Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252011,Birch Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
252011,Birch Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
252011,Birch Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
252011,Birch Road,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
252011,Birch Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
252011,Birch Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
252011,Birch Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
252011,Birch Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
252011,Birch Road,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
252011,Birch Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
252011,Birch Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
252011,Birch Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
252011,Birch Road,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
252011,Birch Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
252011,Birch Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
252011,Birch Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
252011,Birch Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
252011,Birch Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
252011,Birch Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
252011,Birch Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
252011,Birch Road,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
252011,Birch Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
252011,Birch Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
252011,Birch Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
252011,Birch Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
252011,Birch Road,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
252011,Birch Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
252011,Birch Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
252011,Birch Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
252011,Birch Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
252011,Birch Road,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
252011,Birch Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
252011,Birch Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
252011,Birch Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
252011,Birch Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
252011,Birch Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252011,Birch Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
252011,Birch Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
252011,Birch Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
252011,Birch Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
252011,Birch Road,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
252011,Birch Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252011,Birch Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
252011,Birch Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.55
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
252011,Birch Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
252011,Birch Road,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
252011,Birch Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
252011,Birch Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
252011,Birch Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
252011,Birch Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
252011,Birch Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
252011,Birch Road,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
252011,Birch Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
252011,Birch Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
252011,Birch Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.21
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.2
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.4
252011,Birch Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
252011,Birch Road,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
252011,Birch Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
252011,Birch Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
252011,Birch Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
252011,Birch Road,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
252011,Birch Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252011,Birch Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
252011,Birch Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.29
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.7
252011,Birch Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
252011,Birch Road,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252011,Birch Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
252011,Birch Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
252011,Birch Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
252011,Birch Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
252011,Birch Road,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
252011,Birch Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
252011,Birch Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
252011,Birch Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.51
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.4
252011,Birch Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
252011,Birch Road,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
252011,Birch Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
252011,Birch Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.02
252011,Birch Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
252011,Birch Road,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
252011,Birch Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
252011,Birch Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
252011,Birch Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.22
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.9
252011,Birch Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
252011,Birch Road,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
252011,Birch Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
252011,Birch Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
252011,Birch Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
252011,Birch Road,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
252011,Birch Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
252011,Birch Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
252011,Birch Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
252011,Birch Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
252011,Birch Road,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
252011,Birch Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
