Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
252011,Birch Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
252011,Birch Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
252011,Birch Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
252011,Birch Road,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
252011,Birch Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
252011,Birch Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
252011,Birch Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
252011,Birch Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
252011,Birch Road,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
252011,Birch Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
252011,Birch Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
252011,Birch Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
252011,Birch Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
252011,Birch Road,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
252011,Birch Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
252011,Birch Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
252011,Birch Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
252011,Birch Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
252011,Birch Road,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
252011,Birch Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
252011,Birch Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
252011,Birch Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
252011,Birch Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
252011,Birch Road,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
252011,Birch Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252011,Birch Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
252011,Birch Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.03
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.1
252011,Birch Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
252011,Birch Road,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
252011,Birch Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
252011,Birch Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
252011,Birch Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
252011,Birch Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
252011,Birch Road,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
252011,Birch Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
252011,Birch Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
252011,Birch Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
252011,Birch Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
252011,Birch Road,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
252011,Birch Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
252011,Birch Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
252011,Birch Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
252011,Birch Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
252011,Birch Road,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
252011,Birch Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252011,Birch Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
252011,Birch Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
252011,Birch Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
252011,Birch Road,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
252011,Birch Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
252011,Birch Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
252011,Birch Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
252011,Birch Road,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
252011,Birch Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252011,Birch Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
252011,Birch Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
252011,Birch Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252011,Birch Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
252011,Birch Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
252011,Birch Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
252011,Birch Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
252011,Birch Road,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
252011,Birch Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252011,Birch Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
252011,Birch Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.47
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
252011,Birch Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
252011,Birch Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
252011,Birch Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
252011,Birch Road,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
252011,Birch Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
252011,Birch Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
252011,Birch Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
252011,Birch Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
252011,Birch Road,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
252011,Birch Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
252011,Birch Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
252011,Birch Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
252011,Birch Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
252011,Birch Road,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
252011,Birch Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252011,Birch Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
252011,Birch Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
252011,Birch Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
252011,Birch Road,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
252011,Birch Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
252011,Birch Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
252011,Birch Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
252011,Birch Road,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
252011,Birch Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
252011,Birch Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
252011,Birch Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
252011,Birch Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
252011,Birch Road,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
252011,Birch Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
252011,Birch Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
