Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
252011,Birch Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252011,Birch Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
252011,Birch Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
252011,Birch Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
252011,Birch Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
252011,Birch Road,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
252011,Birch Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252011,Birch Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
252011,Birch Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
252011,Birch Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
252011,Birch Road,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
252011,Birch Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
252011,Birch Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
252011,Birch Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
252011,Birch Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
252011,Birch Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
252011,Birch Road,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
252011,Birch Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252011,Birch Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
252011,Birch Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
252011,Birch Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
252011,Birch Road,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
252011,Birch Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
252011,Birch Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
252011,Birch Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
252011,Birch Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
252011,Birch Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
252011,Birch Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
252011,Birch Road,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
252011,Birch Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252011,Birch Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
252011,Birch Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
252011,Birch Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
252011,Birch Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
252011,Birch Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
252011,Birch Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
252011,Birch Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
252011,Birch Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
252011,Birch Road,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
252011,Birch Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
252011,Birch Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
252011,Birch Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
252011,Birch Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
252011,Birch Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
252011,Birch Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
252011,Birch Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
252011,Birch Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
252011,Birch Road,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
252011,Birch Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
252011,Birch Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
252011,Birch Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
252011,Birch Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
252011,Birch Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
252011,Birch Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
252011,Birch Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
252011,Birch Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
252011,Birch Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
252011,Birch Road,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
252011,Birch Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
252011,Birch Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
252011,Birch Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
252011,Birch Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252011,Birch Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
252011,Birch Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
252011,Birch Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
252011,Birch Road,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
252011,Birch Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
252011,Birch Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
252011,Birch Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
252011,Birch Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
252011,Birch Road,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
252011,Birch Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
252011,Birch Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
252011,Birch Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
252011,Birch Road,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
252011,Birch Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
252011,Birch Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
252011,Birch Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
252011,Birch Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
252011,Birch Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
252011,Birch Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
252011,Birch Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
252011,Birch Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
252011,Birch Road,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
252011,Birch Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
252011,Birch Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
252011,Birch Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
252011,Birch Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
252011,Birch Road,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
252011,Birch Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
252011,Birch Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
252011,Birch Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
252011,Birch Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
252011,Birch Road,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
252011,Birch Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
252011,Birch Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
252011,Birch Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
252011,Birch Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
252011,Birch Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
