Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
252011,Birch Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
252011,Birch Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
252011,Birch Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
252011,Birch Road,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
252011,Birch Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
252011,Birch Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
252011,Birch Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
252011,Birch Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
252011,Birch Road,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
252011,Birch Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
252011,Birch Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
252011,Birch Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
252011,Birch Road,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
252011,Birch Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
252011,Birch Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
252011,Birch Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
252011,Birch Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
252011,Birch Road,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
252011,Birch Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
252011,Birch Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
252011,Birch Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
252011,Birch Road,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
252011,Birch Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
252011,Birch Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
252011,Birch Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
252011,Birch Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
252011,Birch Road,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
252011,Birch Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
252011,Birch Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
252011,Birch Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
252011,Birch Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
252011,Birch Road,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
252011,Birch Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
252011,Birch Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
252011,Birch Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
252011,Birch Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
252011,Birch Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
252011,Birch Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
252011,Birch Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
252011,Birch Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
252011,Birch Road,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
252011,Birch Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
252011,Birch Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
252011,Birch Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
252011,Birch Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
252011,Birch Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.97
252011,Birch Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
252011,Birch Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
252011,Birch Road,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
252011,Birch Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
252011,Birch Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
252011,Birch Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
252011,Birch Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
252011,Birch Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
252011,Birch Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
252011,Birch Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
252011,Birch Road,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
252011,Birch Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
252011,Birch Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
252011,Birch Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
252011,Birch Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
252011,Birch Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
252011,Birch Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
252011,Birch Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
252011,Birch Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
252011,Birch Road,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
252011,Birch Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
252011,Birch Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
252011,Birch Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
252011,Birch Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
252011,Birch Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
252011,Birch Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
252011,Birch Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
252011,Birch Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
252011,Birch Road,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
252011,Birch Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
252011,Birch Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
252011,Birch Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
252011,Birch Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
252011,Birch Road,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
252011,Birch Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
252011,Birch Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
252011,Birch Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
252011,Birch Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
252011,Birch Road,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
252011,Birch Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
252011,Birch Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
252011,Birch Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
252011,Birch Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
252011,Birch Road,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252011,Birch Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
252011,Birch Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
252011,Birch Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
252011,Birch Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
