Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
252011,Birch Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
252011,Birch Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
252011,Birch Road,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
252011,Birch Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
252011,Birch Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
252011,Birch Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
252011,Birch Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
252011,Birch Road,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
252011,Birch Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
252011,Birch Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.27
252011,Birch Road,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
252011,Birch Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
252011,Birch Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
252011,Birch Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
252011,Birch Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
252011,Birch Road,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
252011,Birch Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
252011,Birch Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
252011,Birch Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
252011,Birch Road,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
252011,Birch Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
252011,Birch Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
252011,Birch Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
252011,Birch Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
252011,Birch Road,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
252011,Birch Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
252011,Birch Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
252011,Birch Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
252011,Birch Road,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
252011,Birch Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
252011,Birch Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
252011,Birch Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
252011,Birch Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
252011,Birch Road,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
252011,Birch Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252011,Birch Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.67
252011,Birch Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
252011,Birch Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
252011,Birch Road,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
252011,Birch Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
252011,Birch Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
252011,Birch Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
252011,Birch Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
252011,Birch Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
252011,Birch Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
252011,Birch Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
252011,Birch Road,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
252011,Birch Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
252011,Birch Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
252011,Birch Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
252011,Birch Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
252011,Birch Road,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
252011,Birch Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
252011,Birch Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
252011,Birch Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
252011,Birch Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
252011,Birch Road,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
252011,Birch Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
252011,Birch Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
252011,Birch Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
252011,Birch Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
252011,Birch Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
252011,Birch Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
252011,Birch Road,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
252011,Birch Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
252011,Birch Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
252011,Birch Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
252011,Birch Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
252011,Birch Road,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
252011,Birch Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
252011,Birch Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
252011,Birch Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
252011,Birch Road,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
252011,Birch Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
252011,Birch Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
252011,Birch Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
252011,Birch Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
252011,Birch Road,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
252011,Birch Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
252011,Birch Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
252011,Birch Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
252011,Birch Road,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
252011,Birch Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
252011,Birch Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
252011,Birch Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
252011,Birch Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
252011,Birch Road,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252011,Birch Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
252011,Birch Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252011,Birch Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
