Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
252011,Birch Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
252011,Birch Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
252011,Birch Road,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
252011,Birch Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
252011,Birch Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
252011,Birch Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
252011,Birch Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
252011,Birch Road,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
252011,Birch Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
252011,Birch Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
252011,Birch Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
252011,Birch Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
252011,Birch Road,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
252011,Birch Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
252011,Birch Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
252011,Birch Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
252011,Birch Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252011,Birch Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252011,Birch Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
252011,Birch Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
252011,Birch Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
252011,Birch Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
252011,Birch Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
252011,Birch Road,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
252011,Birch Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
252011,Birch Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
252011,Birch Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
252011,Birch Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
252011,Birch Road,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
252011,Birch Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252011,Birch Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
252011,Birch Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
252011,Birch Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
252011,Birch Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
252011,Birch Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
252011,Birch Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
252011,Birch Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
252011,Birch Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252011,Birch Road,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
252011,Birch Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
252011,Birch Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
252011,Birch Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
252011,Birch Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
252011,Birch Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
252011,Birch Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
252011,Birch Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
252011,Birch Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
252011,Birch Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
252011,Birch Road,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
252011,Birch Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
252011,Birch Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
252011,Birch Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
252011,Birch Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
252011,Birch Road,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252011,Birch Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
252011,Birch Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252011,Birch Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
252011,Birch Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
252011,Birch Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
252011,Birch Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
252011,Birch Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
252011,Birch Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
252011,Birch Road,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
252011,Birch Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
252011,Birch Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
252011,Birch Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
252011,Birch Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
252011,Birch Road,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
252011,Birch Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
252011,Birch Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
252011,Birch Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
252011,Birch Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
252011,Birch Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
252011,Birch Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
252011,Birch Road,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
252011,Birch Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
252011,Birch Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
252011,Birch Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
252011,Birch Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
252011,Birch Road,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252011,Birch Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
252011,Birch Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
252011,Birch Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.51
252011,Birch Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
252011,Birch Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
252011,Birch Road,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
252011,Birch Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
252011,Birch Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
252011,Birch Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
252011,Birch Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
252011,Birch Road,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
252011,Birch Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
252011,Birch Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
252011,Birch Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
252011,Birch Road,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
252011,Birch Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
252011,Birch Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
252011,Birch Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
252011,Birch Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
252011,Birch Road,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
252011,Birch Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
252011,Birch Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
252011,Birch Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
252011,Birch Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
252011,Birch Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
252011,Birch Road,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
252011,Birch Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
252011,Birch Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
252011,Birch Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
252011,Birch Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
252011,Birch Road,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252011,Birch Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
252011,Birch Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
