Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
252011,Birch Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
252011,Birch Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
252011,Birch Road,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
252011,Birch Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
252011,Birch Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
252011,Birch Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
252011,Birch Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
252011,Birch Road,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252011,Birch Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252011,Birch Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
252011,Birch Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
252011,Birch Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
252011,Birch Road,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
252011,Birch Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
252011,Birch Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
252011,Birch Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
252011,Birch Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
252011,Birch Road,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
252011,Birch Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
252011,Birch Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
252011,Birch Road,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
252011,Birch Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
252011,Birch Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
252011,Birch Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
252011,Birch Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
252011,Birch Road,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252011,Birch Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252011,Birch Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
252011,Birch Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
252011,Birch Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
252011,Birch Road,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
252011,Birch Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
252011,Birch Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
252011,Birch Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
252011,Birch Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
252011,Birch Road,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252011,Birch Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252011,Birch Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
252011,Birch Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
252011,Birch Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
252011,Birch Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252011,Birch Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
252011,Birch Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
252011,Birch Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
252011,Birch Road,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
252011,Birch Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
252011,Birch Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
252011,Birch Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
252011,Birch Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
252011,Birch Road,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
252011,Birch Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
252011,Birch Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
252011,Birch Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
252011,Birch Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
252011,Birch Road,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
252011,Birch Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
252011,Birch Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
252011,Birch Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
252011,Birch Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
252011,Birch Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
252011,Birch Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
252011,Birch Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
252011,Birch Road,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
252011,Birch Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
252011,Birch Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
252011,Birch Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
252011,Birch Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
252011,Birch Road,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252011,Birch Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252011,Birch Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
252011,Birch Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
252011,Birch Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
252011,Birch Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
252011,Birch Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
252011,Birch Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
252011,Birch Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
252011,Birch Road,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
252011,Birch Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
252011,Birch Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
252011,Birch Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
252011,Birch Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
252011,Birch Road,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
252011,Birch Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252011,Birch Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
252011,Birch Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
252011,Birch Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
252011,Birch Road,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
252011,Birch Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
252011,Birch Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
252011,Birch Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
252011,Birch Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
252011,Birch Road,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
252011,Birch Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252011,Birch Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
252011,Birch Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
252011,Birch Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
252011,Birch Road,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
252011,Birch Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
252011,Birch Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
252011,Birch Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
252011,Birch Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
252011,Birch Road,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252011,Birch Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
252011,Birch Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252011,Birch Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
252011,Birch Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
252011,Birch Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
252011,Birch Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
