Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
252011,Birch Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
252011,Birch Road,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
252011,Birch Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
252011,Birch Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
252011,Birch Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
252011,Birch Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
252011,Birch Road,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
252011,Birch Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
252011,Birch Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252011,Birch Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
252011,Birch Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
252011,Birch Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
252011,Birch Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
252011,Birch Road,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
252011,Birch Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252011,Birch Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
252011,Birch Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
252011,Birch Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
252011,Birch Road,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
252011,Birch Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
252011,Birch Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252011,Birch Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
252011,Birch Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
252011,Birch Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
252011,Birch Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
252011,Birch Road,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
252011,Birch Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
252011,Birch Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
252011,Birch Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
252011,Birch Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
252011,Birch Road,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252011,Birch Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
252011,Birch Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
252011,Birch Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
252011,Birch Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
252011,Birch Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
252011,Birch Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
252011,Birch Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
252011,Birch Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
252011,Birch Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
252011,Birch Road,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
252011,Birch Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
252011,Birch Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
252011,Birch Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
252011,Birch Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
252011,Birch Road,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
252011,Birch Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
252011,Birch Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
252011,Birch Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
252011,Birch Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
252011,Birch Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
252011,Birch Road,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
252011,Birch Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
252011,Birch Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
252011,Birch Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
252011,Birch Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
252011,Birch Road,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
252011,Birch Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
252011,Birch Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
252011,Birch Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
252011,Birch Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
252011,Birch Road,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
252011,Birch Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
252011,Birch Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
252011,Birch Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
252011,Birch Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
252011,Birch Road,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252011,Birch Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
252011,Birch Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252011,Birch Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
252011,Birch Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
252011,Birch Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
252011,Birch Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
252011,Birch Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
252011,Birch Road,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
252011,Birch Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
252011,Birch Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
252011,Birch Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
252011,Birch Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
252011,Birch Road,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
252011,Birch Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
252011,Birch Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
252011,Birch Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
252011,Birch Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
252011,Birch Road,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
252011,Birch Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
252011,Birch Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
252011,Birch Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.4
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
252011,Birch Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
252011,Birch Road,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
252011,Birch Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
252011,Birch Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
252011,Birch Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
252011,Birch Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
252011,Birch Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
252011,Birch Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
252011,Birch Road,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
252011,Birch Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
252011,Birch Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
252011,Birch Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
252011,Birch Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
252011,Birch Road,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252011,Birch Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
252011,Birch Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252011,Birch Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
252011,Birch Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
252011,Birch Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
252011,Birch Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
252011,Birch Road,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
252011,Birch Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252011,Birch Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
252011,Birch Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
252011,Birch Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
252011,Birch Road,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252011,Birch Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
252011,Birch Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
252011,Birch Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
