Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
252011,Birch Road,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
252011,Birch Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
252011,Birch Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
252011,Birch Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.82
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
252011,Birch Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252011,Birch Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
252011,Birch Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252011,Birch Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
252011,Birch Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252011,Birch Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
252011,Birch Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
252011,Birch Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
252011,Birch Road,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
252011,Birch Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
252011,Birch Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
252011,Birch Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.81
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
252011,Birch Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
252011,Birch Road,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
252011,Birch Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252011,Birch Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
252011,Birch Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
252011,Birch Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
252011,Birch Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
252011,Birch Road,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
252011,Birch Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
252011,Birch Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
252011,Birch Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.8
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
252011,Birch Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
252011,Birch Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
252011,Birch Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
252011,Birch Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
252011,Birch Road,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
252011,Birch Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
252011,Birch Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
252011,Birch Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.26
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
252011,Birch Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
252011,Birch Road,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252011,Birch Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252011,Birch Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
252011,Birch Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
252011,Birch Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
252011,Birch Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
252011,Birch Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
252011,Birch Road,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
252011,Birch Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252011,Birch Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
252011,Birch Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.1
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
252011,Birch Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
252011,Birch Road,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
252011,Birch Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
252011,Birch Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
252011,Birch Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252011,Birch Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
252011,Birch Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
252011,Birch Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
252011,Birch Road,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
252011,Birch Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
252011,Birch Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
252011,Birch Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.17
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
252011,Birch Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
252011,Birch Road,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
252011,Birch Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
252011,Birch Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
252011,Birch Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
252011,Birch Road,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
252011,Birch Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
252011,Birch Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
252011,Birch Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.09
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.9
252011,Birch Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
252011,Birch Road,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
252011,Birch Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
252011,Birch Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
252011,Birch Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
252011,Birch Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
252011,Birch Road,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
252011,Birch Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252011,Birch Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
252011,Birch Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.07
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
252011,Birch Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
252011,Birch Road,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
252011,Birch Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
252011,Birch Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
252011,Birch Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
252011,Birch Road,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
252011,Birch Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252011,Birch Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
252011,Birch Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.35
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.1
252011,Birch Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
252011,Birch Road,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
252011,Birch Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252011,Birch Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
252011,Birch Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
252011,Birch Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
252011,Birch Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
252011,Birch Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
252011,Birch Road,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
252011,Birch Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
252011,Birch Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
252011,Birch Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.81
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.2
252011,Birch Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
252011,Birch Road,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
252011,Birch Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
252011,Birch Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
