Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
252011,Birch Road,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
252011,Birch Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
252011,Birch Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
252011,Birch Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.43
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.1
252011,Birch Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
252011,Birch Road,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
252011,Birch Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
252011,Birch Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
252011,Birch Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
252011,Birch Road,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
252011,Birch Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
252011,Birch Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
252011,Birch Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.03
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.5
252011,Birch Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
252011,Birch Road,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252011,Birch Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
252011,Birch Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
252011,Birch Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
252011,Birch Road,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
252011,Birch Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
252011,Birch Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
252011,Birch Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
252011,Birch Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
252011,Birch Road,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252011,Birch Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
252011,Birch Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
252011,Birch Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
252011,Birch Road,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
252011,Birch Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
252011,Birch Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
252011,Birch Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.57
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.1
252011,Birch Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
252011,Birch Road,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
252011,Birch Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
252011,Birch Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
252011,Birch Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
252011,Birch Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
252011,Birch Road,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
252011,Birch Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
252011,Birch Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
252011,Birch Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.24
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.8
252011,Birch Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
252011,Birch Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252011,Birch Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
252011,Birch Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.77
252011,Birch Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
252011,Birch Road,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
252011,Birch Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252011,Birch Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
252011,Birch Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.99
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
252011,Birch Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
252011,Birch Road,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252011,Birch Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
252011,Birch Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
252011,Birch Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
252011,Birch Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
252011,Birch Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
252011,Birch Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
252011,Birch Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
252011,Birch Road,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
252011,Birch Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
252011,Birch Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
252011,Birch Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.66
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.0
252011,Birch Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252011,Birch Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
252011,Birch Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252011,Birch Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
252011,Birch Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
252011,Birch Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
252011,Birch Road,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
252011,Birch Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252011,Birch Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
252011,Birch Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.14
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.6
252011,Birch Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
252011,Birch Road,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
252011,Birch Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
252011,Birch Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
252011,Birch Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
252011,Birch Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
252011,Birch Road,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
252011,Birch Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252011,Birch Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
252011,Birch Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.45
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.4
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.3
252011,Birch Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
252011,Birch Road,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
252011,Birch Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
252011,Birch Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
252011,Birch Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
252011,Birch Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.19
252011,Birch Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
252011,Birch Road,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
252011,Birch Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252011,Birch Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
252011,Birch Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.03
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.9
252011,Birch Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
252011,Birch Road,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
252011,Birch Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
252011,Birch Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
252011,Birch Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
252011,Birch Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
