Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
252011,Birch Road,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
252011,Birch Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252011,Birch Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
252011,Birch Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.59
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
252011,Birch Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
252011,Birch Road,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
252011,Birch Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
252011,Birch Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
252011,Birch Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
252011,Birch Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
252011,Birch Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
252011,Birch Road,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
252011,Birch Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
252011,Birch Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
252011,Birch Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.88
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.1
252011,Birch Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
252011,Birch Road,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
252011,Birch Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
252011,Birch Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
252011,Birch Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
252011,Birch Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
252011,Birch Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
252011,Birch Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
252011,Birch Road,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
252011,Birch Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
252011,Birch Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
252011,Birch Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.24
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.4
252011,Birch Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
252011,Birch Road,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
252011,Birch Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
252011,Birch Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
252011,Birch Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
252011,Birch Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
252011,Birch Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
252011,Birch Road,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
252011,Birch Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
252011,Birch Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
252011,Birch Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.42
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.9
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.7
252011,Birch Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
252011,Birch Road,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
252011,Birch Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
252011,Birch Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
252011,Birch Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
252011,Birch Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
252011,Birch Road,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
252011,Birch Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
252011,Birch Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
252011,Birch Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.18
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.5
252011,Birch Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
252011,Birch Road,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
252011,Birch Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
252011,Birch Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
252011,Birch Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
252011,Birch Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
252011,Birch Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.42
252011,Birch Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
252011,Birch Road,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
252011,Birch Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
252011,Birch Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
252011,Birch Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.94
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.0
252011,Birch Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
252011,Birch Road,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
252011,Birch Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252011,Birch Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
252011,Birch Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
252011,Birch Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
252011,Birch Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
252011,Birch Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
252011,Birch Road,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
252011,Birch Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
252011,Birch Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
252011,Birch Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.88
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.0
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.5
252011,Birch Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
252011,Birch Road,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
252011,Birch Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
252011,Birch Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
252011,Birch Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
252011,Birch Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
252011,Birch Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.35
252011,Birch Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
252011,Birch Road,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
252011,Birch Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
252011,Birch Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
252011,Birch Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.68
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.5
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.1
252011,Birch Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
252011,Birch Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
252011,Birch Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
252011,Birch Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
252011,Birch Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
252011,Birch Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.87
252011,Birch Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
252011,Birch Road,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
252011,Birch Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
252011,Birch Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
252011,Birch Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.48
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.5
252011,Birch Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
252011,Birch Road,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
252011,Birch Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
252011,Birch Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
252011,Birch Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
252011,Birch Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
252011,Birch Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
252011,Birch Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
252011,Birch Road,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
252011,Birch Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252011,Birch Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
252011,Birch Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.25
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.6
252011,Birch Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
252011,Birch Road,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
252011,Birch Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252011,Birch Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
252011,Birch Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
252011,Birch Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
