Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
252011,Birch Road,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
252011,Birch Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
252011,Birch Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
252011,Birch Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.58
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.5
252011,Birch Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
252011,Birch Road,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
252011,Birch Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
252011,Birch Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
252011,Birch Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
252011,Birch Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
252011,Birch Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
252011,Birch Road,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
252011,Birch Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
252011,Birch Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
252011,Birch Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.55
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
252011,Birch Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
252011,Birch Road,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
252011,Birch Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
252011,Birch Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
252011,Birch Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
252011,Birch Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
252011,Birch Road,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
252011,Birch Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252011,Birch Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
252011,Birch Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.68
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.8
252011,Birch Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
252011,Birch Road,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
252011,Birch Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
252011,Birch Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.72
252011,Birch Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
252011,Birch Road,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
252011,Birch Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
252011,Birch Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
252011,Birch Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.76
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.4
252011,Birch Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
252011,Birch Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
252011,Birch Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
252011,Birch Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
252011,Birch Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
252011,Birch Road,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
252011,Birch Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
252011,Birch Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
252011,Birch Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.7
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.1
252011,Birch Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
252011,Birch Road,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
252011,Birch Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
252011,Birch Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
252011,Birch Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
252011,Birch Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
252011,Birch Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
252011,Birch Road,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
252011,Birch Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252011,Birch Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
252011,Birch Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.64
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.9
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.9
252011,Birch Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
252011,Birch Road,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
252011,Birch Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
252011,Birch Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
252011,Birch Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
252011,Birch Road,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
252011,Birch Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
252011,Birch Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
252011,Birch Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.05
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
252011,Birch Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
252011,Birch Road,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
252011,Birch Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
252011,Birch Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
252011,Birch Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
252011,Birch Road,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
252011,Birch Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252011,Birch Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
252011,Birch Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.41
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
252011,Birch Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
252011,Birch Road,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252011,Birch Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
252011,Birch Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
252011,Birch Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
252011,Birch Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
252011,Birch Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
252011,Birch Road,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
252011,Birch Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
252011,Birch Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
252011,Birch Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.29
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
252011,Birch Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
252011,Birch Road,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
252011,Birch Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
252011,Birch Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
252011,Birch Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
252011,Birch Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
252011,Birch Road,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
252011,Birch Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252011,Birch Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
252011,Birch Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.33
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
252011,Birch Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
252011,Birch Road,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
252011,Birch Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
252011,Birch Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
252011,Birch Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
252011,Birch Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
