Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
252011,Birch Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252011,Birch Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
252011,Birch Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
252011,Birch Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
252011,Birch Road,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
252011,Birch Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
252011,Birch Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
252011,Birch Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
252011,Birch Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
252011,Birch Road,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
252011,Birch Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
252011,Birch Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
252011,Birch Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
252011,Birch Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
252011,Birch Road,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252011,Birch Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252011,Birch Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
252011,Birch Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
252011,Birch Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
252011,Birch Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
252011,Birch Road,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
252011,Birch Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252011,Birch Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
252011,Birch Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
252011,Birch Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
252011,Birch Road,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252011,Birch Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
252011,Birch Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
252011,Birch Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
252011,Birch Road,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
252011,Birch Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
252011,Birch Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
252011,Birch Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
252011,Birch Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
252011,Birch Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
252011,Birch Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
252011,Birch Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
252011,Birch Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
252011,Birch Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
252011,Birch Road,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
252011,Birch Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
252011,Birch Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
252011,Birch Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.93
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
252011,Birch Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
252011,Birch Road,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
252011,Birch Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
252011,Birch Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
252011,Birch Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
252011,Birch Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
252011,Birch Road,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
252011,Birch Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
252011,Birch Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
252011,Birch Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.37
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.2
252011,Birch Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
252011,Birch Road,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
252011,Birch Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
252011,Birch Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
252011,Birch Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
252011,Birch Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
252011,Birch Road,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
252011,Birch Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
252011,Birch Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
252011,Birch Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.62
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.3
252011,Birch Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
252011,Birch Road,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
252011,Birch Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
252011,Birch Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
252011,Birch Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
252011,Birch Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
252011,Birch Road,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
252011,Birch Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
252011,Birch Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
252011,Birch Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.07
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
252011,Birch Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
252011,Birch Road,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
252011,Birch Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
252011,Birch Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
252011,Birch Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
252011,Birch Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
252011,Birch Road,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
252011,Birch Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
252011,Birch Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
252011,Birch Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.12
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
252011,Birch Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
252011,Birch Road,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
252011,Birch Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
252011,Birch Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
252011,Birch Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
252011,Birch Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
252011,Birch Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
252011,Birch Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
252011,Birch Road,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
252011,Birch Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
252011,Birch Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
252011,Birch Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.51
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
252011,Birch Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
252011,Birch Road,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
252011,Birch Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
252011,Birch Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
252011,Birch Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
252011,Birch Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
252011,Birch Road,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
