Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
252011,Birch Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
252011,Birch Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.19
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
252011,Birch Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
252011,Birch Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
252011,Birch Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
252011,Birch Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
252011,Birch Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
252011,Birch Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
252011,Birch Road,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
252011,Birch Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252011,Birch Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
252011,Birch Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.41
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
252011,Birch Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
252011,Birch Road,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
252011,Birch Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
252011,Birch Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
252011,Birch Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
252011,Birch Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
252011,Birch Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
252011,Birch Road,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
252011,Birch Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
252011,Birch Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
252011,Birch Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.86
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
252011,Birch Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
252011,Birch Road,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
252011,Birch Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
252011,Birch Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
252011,Birch Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
252011,Birch Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
252011,Birch Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
252011,Birch Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
252011,Birch Road,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
252011,Birch Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252011,Birch Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
252011,Birch Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.98
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
252011,Birch Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
252011,Birch Road,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
252011,Birch Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
252011,Birch Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
252011,Birch Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
252011,Birch Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
252011,Birch Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
252011,Birch Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
252011,Birch Road,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
252011,Birch Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
252011,Birch Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
252011,Birch Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.99
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
252011,Birch Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
252011,Birch Road,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
252011,Birch Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
252011,Birch Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
252011,Birch Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
252011,Birch Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
252011,Birch Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
252011,Birch Road,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
252011,Birch Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
252011,Birch Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
252011,Birch Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.74
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
252011,Birch Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
252011,Birch Road,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
252011,Birch Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
252011,Birch Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
252011,Birch Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
252011,Birch Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
252011,Birch Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
252011,Birch Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
252011,Birch Road,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
252011,Birch Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
252011,Birch Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
252011,Birch Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.85
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
252011,Birch Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
252011,Birch Road,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
252011,Birch Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
252011,Birch Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
252011,Birch Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
252011,Birch Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
252011,Birch Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
252011,Birch Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
252011,Birch Road,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
252011,Birch Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
252011,Birch Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
252011,Birch Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.03
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
252011,Birch Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
252011,Birch Road,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
252011,Birch Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
252011,Birch Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
252011,Birch Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
252011,Birch Road,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
252011,Birch Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
252011,Birch Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
252011,Birch Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.1
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
252011,Birch Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
252011,Birch Road,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
252011,Birch Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
252011,Birch Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
252011,Birch Road,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
252011,Birch Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252011,Birch Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
252011,Birch Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.13
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.2
252011,Birch Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
252011,Birch Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
252011,Birch Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
252011,Birch Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
252011,Birch Road,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
252011,Birch Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
