Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
252011,Birch Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.55
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
252011,Birch Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
252011,Birch Road,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
252011,Birch Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
252011,Birch Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
252011,Birch Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
252011,Birch Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
252011,Birch Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
252011,Birch Road,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
252011,Birch Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
252011,Birch Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
252011,Birch Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.27
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
252011,Birch Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
252011,Birch Road,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
252011,Birch Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
252011,Birch Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
252011,Birch Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
252011,Birch Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
252011,Birch Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
252011,Birch Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
252011,Birch Road,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
252011,Birch Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
252011,Birch Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
252011,Birch Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.97
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.9
252011,Birch Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
252011,Birch Road,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
252011,Birch Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
252011,Birch Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
252011,Birch Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
252011,Birch Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
252011,Birch Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
252011,Birch Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
252011,Birch Road,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
252011,Birch Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
252011,Birch Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
252011,Birch Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.84
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
252011,Birch Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
252011,Birch Road,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
252011,Birch Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
252011,Birch Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
252011,Birch Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
252011,Birch Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
252011,Birch Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
252011,Birch Road,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
252011,Birch Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252011,Birch Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
252011,Birch Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.85
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
252011,Birch Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
252011,Birch Road,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
252011,Birch Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
252011,Birch Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
252011,Birch Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
252011,Birch Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
252011,Birch Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
252011,Birch Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
252011,Birch Road,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
252011,Birch Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
252011,Birch Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
252011,Birch Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.77
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
252011,Birch Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
252011,Birch Road,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
252011,Birch Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
252011,Birch Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
252011,Birch Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
252011,Birch Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
252011,Birch Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
252011,Birch Road,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
252011,Birch Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252011,Birch Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
252011,Birch Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
252011,Birch Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
252011,Birch Road,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
252011,Birch Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
252011,Birch Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
252011,Birch Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
252011,Birch Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
252011,Birch Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
252011,Birch Road,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
252011,Birch Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252011,Birch Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
252011,Birch Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
252011,Birch Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
252011,Birch Road,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
252011,Birch Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
252011,Birch Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
252011,Birch Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
252011,Birch Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
252011,Birch Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
252011,Birch Road,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
252011,Birch Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252011,Birch Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
252011,Birch Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.03
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
252011,Birch Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
252011,Birch Road,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
252011,Birch Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
252011,Birch Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
252011,Birch Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
252011,Birch Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
252011,Birch Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
252011,Birch Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
252011,Birch Road,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
252011,Birch Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
252011,Birch Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
252011,Birch Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
252011,Birch Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
252011,Birch Road,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
252011,Birch Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
252011,Birch Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
252011,Birch Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
252011,Birch Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
252011,Birch Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
252011,Birch Road,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
252011,Birch Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
252011,Birch Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
