Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
252011,Birch Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
252011,Birch Road,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
252011,Birch Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
252011,Birch Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
252011,Birch Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
252011,Birch Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
252011,Birch Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
252011,Birch Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
252011,Birch Road,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
252011,Birch Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
252011,Birch Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
252011,Birch Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
252011,Birch Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
252011,Birch Road,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
252011,Birch Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
252011,Birch Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
252011,Birch Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
252011,Birch Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
252011,Birch Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
252011,Birch Road,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
252011,Birch Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
252011,Birch Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
252011,Birch Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
252011,Birch Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
252011,Birch Road,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
252011,Birch Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
252011,Birch Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
252011,Birch Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
252011,Birch Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
252011,Birch Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
252011,Birch Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
252011,Birch Road,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
252011,Birch Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252011,Birch Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
252011,Birch Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.17
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
252011,Birch Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
252011,Birch Road,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
252011,Birch Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
252011,Birch Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
252011,Birch Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
252011,Birch Road,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
252011,Birch Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
252011,Birch Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
252011,Birch Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.02
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
252011,Birch Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
252011,Birch Road,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
252011,Birch Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
252011,Birch Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
252011,Birch Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
252011,Birch Road,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
252011,Birch Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
252011,Birch Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
252011,Birch Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.17
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
252011,Birch Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
252011,Birch Road,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
252011,Birch Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
252011,Birch Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
252011,Birch Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
252011,Birch Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
252011,Birch Road,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
252011,Birch Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
252011,Birch Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
252011,Birch Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.39
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
252011,Birch Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
252011,Birch Road,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
252011,Birch Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
252011,Birch Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
252011,Birch Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
252011,Birch Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
252011,Birch Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
252011,Birch Road,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
252011,Birch Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
252011,Birch Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
252011,Birch Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.56
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
252011,Birch Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
252011,Birch Road,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
252011,Birch Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
252011,Birch Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
252011,Birch Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
252011,Birch Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
252011,Birch Road,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
252011,Birch Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
252011,Birch Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252011,Birch Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
252011,Birch Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
252011,Birch Road,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
252011,Birch Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
252011,Birch Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
252011,Birch Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
252011,Birch Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
252011,Birch Road,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
252011,Birch Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252011,Birch Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
252011,Birch Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
252011,Birch Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
252011,Birch Road,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
252011,Birch Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
252011,Birch Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
252011,Birch Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
252011,Birch Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
252011,Birch Road,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
252011,Birch Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
252011,Birch Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
252011,Birch Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
