Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
252011,Birch Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
252011,Birch Road,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
252011,Birch Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
252011,Birch Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
252011,Birch Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
252011,Birch Road,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
252011,Birch Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252011,Birch Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
252011,Birch Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
252011,Birch Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
252011,Birch Road,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
252011,Birch Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
252011,Birch Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
252011,Birch Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
252011,Birch Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
252011,Birch Road,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
252011,Birch Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
252011,Birch Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
252011,Birch Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.22
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
252011,Birch Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
252011,Birch Road,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
252011,Birch Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
252011,Birch Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
252011,Birch Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
252011,Birch Road,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
252011,Birch Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
252011,Birch Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
252011,Birch Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.41
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
252011,Birch Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
252011,Birch Road,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
252011,Birch Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
252011,Birch Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
252011,Birch Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
252011,Birch Road,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
252011,Birch Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
252011,Birch Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
252011,Birch Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
252011,Birch Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
252011,Birch Road,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
252011,Birch Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
252011,Birch Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
252011,Birch Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
252011,Birch Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
252011,Birch Road,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
252011,Birch Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
252011,Birch Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
252011,Birch Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
252011,Birch Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
252011,Birch Road,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
252011,Birch Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
252011,Birch Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
252011,Birch Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
252011,Birch Road,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
252011,Birch Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
252011,Birch Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
252011,Birch Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
252011,Birch Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
252011,Birch Road,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
252011,Birch Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
252011,Birch Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
252011,Birch Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
252011,Birch Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
252011,Birch Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
252011,Birch Road,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
252011,Birch Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
252011,Birch Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
252011,Birch Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.5
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
252011,Birch Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
252011,Birch Road,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
252011,Birch Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
252011,Birch Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
252011,Birch Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
252011,Birch Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
252011,Birch Road,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
252011,Birch Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
252011,Birch Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
252011,Birch Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
252011,Birch Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
252011,Birch Road,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
252011,Birch Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
252011,Birch Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
252011,Birch Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
252011,Birch Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
252011,Birch Road,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
252011,Birch Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
252011,Birch Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
252011,Birch Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.44
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
252011,Birch Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
252011,Birch Road,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
252011,Birch Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
252011,Birch Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
252011,Birch Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
252011,Birch Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
252011,Birch Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
252011,Birch Road,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
252011,Birch Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
252011,Birch Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
252011,Birch Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
