Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
252011,Birch Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
252011,Birch Road,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
252011,Birch Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
252011,Birch Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
252011,Birch Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
252011,Birch Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
252011,Birch Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
252011,Birch Road,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
252011,Birch Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
252011,Birch Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
252011,Birch Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
252011,Birch Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
252011,Birch Road,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
252011,Birch Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
252011,Birch Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
252011,Birch Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
252011,Birch Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
252011,Birch Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
252011,Birch Road,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
252011,Birch Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
252011,Birch Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
252011,Birch Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.52
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
252011,Birch Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
252011,Birch Road,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
252011,Birch Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
252011,Birch Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252011,Birch Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
252011,Birch Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
252011,Birch Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
252011,Birch Road,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
252011,Birch Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
252011,Birch Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
252011,Birch Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
252011,Birch Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
252011,Birch Road,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
252011,Birch Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
252011,Birch Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
252011,Birch Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
252011,Birch Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
252011,Birch Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
252011,Birch Road,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
252011,Birch Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
252011,Birch Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
252011,Birch Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.25
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
252011,Birch Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
252011,Birch Road,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
252011,Birch Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
252011,Birch Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
252011,Birch Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
252011,Birch Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
252011,Birch Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
252011,Birch Road,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
252011,Birch Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252011,Birch Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
252011,Birch Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.93
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
252011,Birch Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
252011,Birch Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
252011,Birch Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
252011,Birch Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
252011,Birch Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
252011,Birch Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
252011,Birch Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
252011,Birch Road,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
252011,Birch Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
252011,Birch Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
252011,Birch Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.19
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
252011,Birch Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
252011,Birch Road,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
252011,Birch Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252011,Birch Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
252011,Birch Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
252011,Birch Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
252011,Birch Road,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
252011,Birch Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
252011,Birch Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
252011,Birch Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.74
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
252011,Birch Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
252011,Birch Road,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
252011,Birch Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
252011,Birch Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
252011,Birch Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
252011,Birch Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
252011,Birch Road,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
252011,Birch Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
252011,Birch Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252011,Birch Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.79
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
252011,Birch Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
252011,Birch Road,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252011,Birch Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
252011,Birch Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
252011,Birch Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
252011,Birch Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
252011,Birch Road,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
252011,Birch Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
252011,Birch Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
252011,Birch Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.68
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
252011,Birch Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
252011,Birch Road,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252011,Birch Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
252011,Birch Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
252011,Birch Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
252011,Birch Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
252011,Birch Road,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
252011,Birch Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
252011,Birch Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
252011,Birch Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
