Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.86
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
252011,Birch Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
252011,Birch Road,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252011,Birch Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
252011,Birch Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
252011,Birch Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
252011,Birch Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
252011,Birch Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
252011,Birch Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
252011,Birch Road,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
252011,Birch Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
252011,Birch Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
252011,Birch Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.4
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
252011,Birch Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
252011,Birch Road,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
252011,Birch Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
252011,Birch Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
252011,Birch Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
252011,Birch Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
252011,Birch Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
252011,Birch Road,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
252011,Birch Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
252011,Birch Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
252011,Birch Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
252011,Birch Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
252011,Birch Road,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
252011,Birch Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
252011,Birch Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
252011,Birch Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
252011,Birch Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
252011,Birch Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
252011,Birch Road,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
252011,Birch Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
252011,Birch Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
252011,Birch Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
252011,Birch Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
252011,Birch Road,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
252011,Birch Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
252011,Birch Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
252011,Birch Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
252011,Birch Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
252011,Birch Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
252011,Birch Road,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
252011,Birch Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252011,Birch Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
252011,Birch Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
252011,Birch Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
252011,Birch Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
252011,Birch Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
252011,Birch Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
252011,Birch Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
252011,Birch Road,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
252011,Birch Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252011,Birch Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
252011,Birch Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.65
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.22
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
252011,Birch Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
252011,Birch Road,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
252011,Birch Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
252011,Birch Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
252011,Birch Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
252011,Birch Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
252011,Birch Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
252011,Birch Road,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
252011,Birch Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
252011,Birch Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
252011,Birch Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.41
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
252011,Birch Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
252011,Birch Road,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
252011,Birch Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252011,Birch Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
252011,Birch Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
252011,Birch Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
252011,Birch Road,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
252011,Birch Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
252011,Birch Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
252011,Birch Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
252011,Birch Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
252011,Birch Road,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
252011,Birch Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
252011,Birch Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
252011,Birch Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
252011,Birch Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
252011,Birch Road,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
252011,Birch Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252011,Birch Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
252011,Birch Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.23
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.32
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
252011,Birch Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
252011,Birch Road,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252011,Birch Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252011,Birch Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
252011,Birch Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
252011,Birch Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
252011,Birch Road,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
252011,Birch Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
252011,Birch Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
252011,Birch Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.46
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.6
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.79
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
252011,Birch Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.1
252011,Birch Road,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252011,Birch Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
252011,Birch Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
252011,Birch Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
252011,Birch Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
252011,Birch Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
252011,Birch Road,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
252011,Birch Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
252011,Birch Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
252011,Birch Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
