Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.5
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.84
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
252011,Birch Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
252011,Birch Road,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
252011,Birch Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
252011,Birch Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252011,Birch Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
252011,Birch Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
252011,Birch Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
252011,Birch Road,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
252011,Birch Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
252011,Birch Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
252011,Birch Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.06
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
252011,Birch Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
252011,Birch Road,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
252011,Birch Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
252011,Birch Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
252011,Birch Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
252011,Birch Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
252011,Birch Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
252011,Birch Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
252011,Birch Road,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
252011,Birch Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
252011,Birch Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
252011,Birch Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.84
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
252011,Birch Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
252011,Birch Road,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
252011,Birch Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
252011,Birch Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
252011,Birch Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
252011,Birch Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
252011,Birch Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
252011,Birch Road,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
252011,Birch Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
252011,Birch Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
252011,Birch Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.11
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
252011,Birch Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
252011,Birch Road,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
252011,Birch Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
252011,Birch Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
252011,Birch Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
252011,Birch Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
252011,Birch Road,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
252011,Birch Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
252011,Birch Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
252011,Birch Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.83
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.06
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
252011,Birch Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
252011,Birch Road,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
252011,Birch Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
252011,Birch Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
252011,Birch Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
252011,Birch Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
252011,Birch Road,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
252011,Birch Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
252011,Birch Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
252011,Birch Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
252011,Birch Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
252011,Birch Road,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
252011,Birch Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
252011,Birch Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
252011,Birch Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
252011,Birch Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
252011,Birch Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
252011,Birch Road,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
252011,Birch Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
252011,Birch Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252011,Birch Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.82
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.84
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
252011,Birch Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
252011,Birch Road,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
252011,Birch Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
252011,Birch Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
252011,Birch Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.89
252011,Birch Road,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
252011,Birch Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
252011,Birch Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
252011,Birch Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.53
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.01
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
252011,Birch Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
252011,Birch Road,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
252011,Birch Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
252011,Birch Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
252011,Birch Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
252011,Birch Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
252011,Birch Road,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
252011,Birch Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
252011,Birch Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
252011,Birch Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.76
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.14
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
252011,Birch Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
252011,Birch Road,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
252011,Birch Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
252011,Birch Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
252011,Birch Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
252011,Birch Road,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
252011,Birch Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
252011,Birch Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
252011,Birch Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.58
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
252011,Birch Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
252011,Birch Road,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
252011,Birch Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
252011,Birch Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
252011,Birch Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
252011,Birch Road,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
252011,Birch Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
252011,Birch Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
252011,Birch Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
