Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.14
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
252011,Birch Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
252011,Birch Road,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
252011,Birch Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
252011,Birch Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
252011,Birch Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
252011,Birch Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
252011,Birch Road,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
252011,Birch Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252011,Birch Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
252011,Birch Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
252011,Birch Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
252011,Birch Road,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252011,Birch Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
252011,Birch Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
252011,Birch Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
252011,Birch Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
252011,Birch Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
252011,Birch Road,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
252011,Birch Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252011,Birch Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
252011,Birch Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.61
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
252011,Birch Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
252011,Birch Road,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252011,Birch Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
252011,Birch Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
252011,Birch Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
252011,Birch Road,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
252011,Birch Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252011,Birch Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
252011,Birch Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.14
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
252011,Birch Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
252011,Birch Road,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
252011,Birch Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
252011,Birch Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
252011,Birch Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
252011,Birch Road,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
252011,Birch Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
252011,Birch Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
252011,Birch Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.76
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
252011,Birch Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
252011,Birch Road,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252011,Birch Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
252011,Birch Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
252011,Birch Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
252011,Birch Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
252011,Birch Road,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
252011,Birch Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
252011,Birch Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
252011,Birch Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
252011,Birch Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
252011,Birch Road,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,31.9
252011,Birch Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252011,Birch Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
252011,Birch Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
252011,Birch Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
252011,Birch Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
252011,Birch Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
252011,Birch Road,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
252011,Birch Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252011,Birch Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
252011,Birch Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
252011,Birch Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
252011,Birch Road,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
252011,Birch Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
252011,Birch Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
252011,Birch Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
252011,Birch Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
252011,Birch Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
252011,Birch Road,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
252011,Birch Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
252011,Birch Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
252011,Birch Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
252011,Birch Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
252011,Birch Road,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,32.1
252011,Birch Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
252011,Birch Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
252011,Birch Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
252011,Birch Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
252011,Birch Road,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
252011,Birch Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252011,Birch Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
252011,Birch Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
252011,Birch Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
252011,Birch Road,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,32.1
252011,Birch Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252011,Birch Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
252011,Birch Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
252011,Birch Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
252011,Birch Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
252011,Birch Road,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
252011,Birch Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252011,Birch Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
252011,Birch Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
252011,Birch Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
252011,Birch Road,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,32.2
252011,Birch Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252011,Birch Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
252011,Birch Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
252011,Birch Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
252011,Birch Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
252011,Birch Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
252011,Birch Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
252011,Birch Road,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
252011,Birch Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
252011,Birch Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
252011,Birch Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
