Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
252011,Birch Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
252011,Birch Road,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,32.3
252011,Birch Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
252011,Birch Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
252011,Birch Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
252011,Birch Road,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
252011,Birch Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
252011,Birch Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
252011,Birch Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.1
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
252011,Birch Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
252011,Birch Road,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,32.4
252011,Birch Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
252011,Birch Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
252011,Birch Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
252011,Birch Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
252011,Birch Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
252011,Birch Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
252011,Birch Road,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
252011,Birch Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
252011,Birch Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252011,Birch Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.55
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
252011,Birch Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
252011,Birch Road,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
252011,Birch Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
252011,Birch Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
252011,Birch Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
252011,Birch Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
252011,Birch Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
252011,Birch Road,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
252011,Birch Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
252011,Birch Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
252011,Birch Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.46
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.7
252011,Birch Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
252011,Birch Road,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
252011,Birch Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252011,Birch Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
252011,Birch Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
252011,Birch Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
252011,Birch Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
252011,Birch Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
252011,Birch Road,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
252011,Birch Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
252011,Birch Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
252011,Birch Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.85
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
252011,Birch Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
252011,Birch Road,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
252011,Birch Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
252011,Birch Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
252011,Birch Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
252011,Birch Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
252011,Birch Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
252011,Birch Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
252011,Birch Road,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
252011,Birch Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
252011,Birch Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
252011,Birch Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.73
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
252011,Birch Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
252011,Birch Road,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
252011,Birch Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
252011,Birch Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
252011,Birch Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
252011,Birch Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
252011,Birch Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
252011,Birch Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
252011,Birch Road,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
252011,Birch Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
252011,Birch Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
252011,Birch Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.01
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
252011,Birch Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
252011,Birch Road,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,32.7
252011,Birch Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
252011,Birch Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
252011,Birch Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
252011,Birch Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
252011,Birch Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
252011,Birch Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
252011,Birch Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
252011,Birch Road,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
252011,Birch Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
252011,Birch Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
252011,Birch Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.09
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
252011,Birch Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
252011,Birch Road,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,32.8
252011,Birch Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
252011,Birch Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
252011,Birch Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
252011,Birch Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
252011,Birch Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
252011,Birch Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
252011,Birch Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
252011,Birch Road,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
252011,Birch Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
252011,Birch Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
252011,Birch Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.45
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
252011,Birch Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
252011,Birch Road,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,32.8
252011,Birch Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
252011,Birch Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
252011,Birch Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
252011,Birch Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
252011,Birch Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
252011,Birch Road,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
252011,Birch Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252011,Birch Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
252011,Birch Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
252011,Birch Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
252011,Birch Road,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,32.9
252011,Birch Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
252011,Birch Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
252011,Birch Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
252011,Birch Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
252011,Birch Road,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
252011,Birch Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
252011,Birch Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
252011,Birch Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
