Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.19
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
252011,Birch Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
252011,Birch Road,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,33.0
252011,Birch Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
252011,Birch Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
252011,Birch Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
252011,Birch Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
252011,Birch Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
252011,Birch Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
252011,Birch Road,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
252011,Birch Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252011,Birch Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
252011,Birch Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.39
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.8
252011,Birch Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
252011,Birch Road,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,33.0
252011,Birch Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252011,Birch Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252011,Birch Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
252011,Birch Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
252011,Birch Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
252011,Birch Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
252011,Birch Road,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
252011,Birch Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252011,Birch Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
252011,Birch Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.34
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.8
252011,Birch Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
252011,Birch Road,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,33.1
252011,Birch Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
252011,Birch Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252011,Birch Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
252011,Birch Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
252011,Birch Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
252011,Birch Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
252011,Birch Road,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
252011,Birch Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252011,Birch Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
252011,Birch Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.89
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.4
252011,Birch Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
252011,Birch Road,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,33.1
252011,Birch Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
252011,Birch Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
252011,Birch Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
252011,Birch Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
252011,Birch Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
252011,Birch Road,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
252011,Birch Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
252011,Birch Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
252011,Birch Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.22
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.3
252011,Birch Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
252011,Birch Road,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,33.1
252011,Birch Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
252011,Birch Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
252011,Birch Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
252011,Birch Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
252011,Birch Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
252011,Birch Road,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
252011,Birch Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
252011,Birch Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
252011,Birch Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.63
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.84
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.1
252011,Birch Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
252011,Birch Road,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,33.2
252011,Birch Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
252011,Birch Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
252011,Birch Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
252011,Birch Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
252011,Birch Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
252011,Birch Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.1
252011,Birch Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
252011,Birch Road,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
252011,Birch Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
252011,Birch Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
252011,Birch Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.78
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,131.3
252011,Birch Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
252011,Birch Road,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,33.3
252011,Birch Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
252011,Birch Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
252011,Birch Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
252011,Birch Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
252011,Birch Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
252011,Birch Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
252011,Birch Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
252011,Birch Road,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
252011,Birch Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
252011,Birch Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
252011,Birch Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.65
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.71
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.2
252011,Birch Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
252011,Birch Road,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,33.3
252011,Birch Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
252011,Birch Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
252011,Birch Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
252011,Birch Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
252011,Birch Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
252011,Birch Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
252011,Birch Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
252011,Birch Road,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
252011,Birch Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
252011,Birch Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
252011,Birch Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.06
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.3
252011,Birch Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
252011,Birch Road,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,33.4
252011,Birch Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
252011,Birch Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
252011,Birch Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
252011,Birch Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
252011,Birch Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
252011,Birch Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
252011,Birch Road,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
252011,Birch Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
252011,Birch Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
252011,Birch Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.09
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.2
252011,Birch Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
252011,Birch Road,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,33.4
252011,Birch Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
252011,Birch Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
252011,Birch Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252011,Birch Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
252011,Birch Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
252011,Birch Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
252011,Birch Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
252011,Birch Road,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
252011,Birch Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
252011,Birch Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
252011,Birch Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
