Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.63
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.5
252011,Birch Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
252011,Birch Road,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,33.5
252011,Birch Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
252011,Birch Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
252011,Birch Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
252011,Birch Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
252011,Birch Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
252011,Birch Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
252011,Birch Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
252011,Birch Road,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
252011,Birch Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
252011,Birch Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
252011,Birch Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.64
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.3
252011,Birch Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
252011,Birch Road,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,33.5
252011,Birch Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
252011,Birch Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
252011,Birch Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
252011,Birch Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
252011,Birch Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
252011,Birch Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
252011,Birch Road,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
252011,Birch Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
252011,Birch Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
252011,Birch Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.07
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.3
252011,Birch Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
252011,Birch Road,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,33.6
252011,Birch Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
252011,Birch Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
252011,Birch Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
252011,Birch Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
252011,Birch Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
252011,Birch Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
252011,Birch Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
252011,Birch Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
252011,Birch Road,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
252011,Birch Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252011,Birch Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
252011,Birch Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.1
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
252011,Birch Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
252011,Birch Road,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,33.7
252011,Birch Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
252011,Birch Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
252011,Birch Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
252011,Birch Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
252011,Birch Road,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
252011,Birch Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
252011,Birch Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
252011,Birch Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.97
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.5
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.3
252011,Birch Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
252011,Birch Road,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,33.8
252011,Birch Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
252011,Birch Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
252011,Birch Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
252011,Birch Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
252011,Birch Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
252011,Birch Road,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
252011,Birch Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
252011,Birch Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
252011,Birch Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,39.8
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,90.4
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,166.1
252011,Birch Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
252011,Birch Road,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,33.8
252011,Birch Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
252011,Birch Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
252011,Birch Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
252011,Birch Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
252011,Birch Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
252011,Birch Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
252011,Birch Road,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
252011,Birch Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
252011,Birch Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
252011,Birch Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,38.39
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,92.6
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,164.0
252011,Birch Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
252011,Birch Road,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,33.7
252011,Birch Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
252011,Birch Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
252011,Birch Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.03
252011,Birch Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
252011,Birch Road,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
252011,Birch Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
252011,Birch Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
252011,Birch Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.77
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,129.4
252011,Birch Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
252011,Birch Road,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,33.5
252011,Birch Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
252011,Birch Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
252011,Birch Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
252011,Birch Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
252011,Birch Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
252011,Birch Road,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
252011,Birch Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
252011,Birch Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
252011,Birch Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.81
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.3
252011,Birch Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,33.4
252011,Birch Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252011,Birch Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
252011,Birch Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
252011,Birch Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
252011,Birch Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
252011,Birch Road,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
252011,Birch Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
252011,Birch Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
252011,Birch Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.28
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.5
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.8
252011,Birch Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
252011,Birch Road,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,33.4
252011,Birch Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
252011,Birch Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
252011,Birch Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
252011,Birch Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.05
252011,Birch Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
252011,Birch Road,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
252011,Birch Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252011,Birch Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
252011,Birch Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
