Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.97
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.0
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.3
252011,Birch Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
252011,Birch Road,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,33.4
252011,Birch Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252011,Birch Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
252011,Birch Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
252011,Birch Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.46
252011,Birch Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
252011,Birch Road,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
252011,Birch Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
252011,Birch Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
252011,Birch Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.39
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.6
252011,Birch Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
252011,Birch Road,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,33.4
252011,Birch Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
252011,Birch Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
252011,Birch Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
252011,Birch Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
252011,Birch Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
252011,Birch Road,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
252011,Birch Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
252011,Birch Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
252011,Birch Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,38.42
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,92.0
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,160.8
252011,Birch Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
252011,Birch Road,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,33.5
252011,Birch Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
252011,Birch Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
252011,Birch Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.67
252011,Birch Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
252011,Birch Road,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
252011,Birch Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
252011,Birch Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
252011,Birch Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.3
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.6
252011,Birch Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
252011,Birch Road,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,33.5
252011,Birch Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252011,Birch Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
252011,Birch Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
252011,Birch Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.91
252011,Birch Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
252011,Birch Road,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
252011,Birch Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
252011,Birch Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
252011,Birch Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.22
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.8
252011,Birch Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
252011,Birch Road,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,33.6
252011,Birch Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252011,Birch Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
252011,Birch Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
252011,Birch Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
252011,Birch Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
252011,Birch Road,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
252011,Birch Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
252011,Birch Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
252011,Birch Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.57
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.18
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.0
252011,Birch Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
252011,Birch Road,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,33.6
252011,Birch Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
252011,Birch Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
252011,Birch Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
252011,Birch Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.25
252011,Birch Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
252011,Birch Road,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
252011,Birch Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
252011,Birch Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
252011,Birch Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.04
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.01
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.95
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.8
252011,Birch Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
252011,Birch Road,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,33.7
252011,Birch Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
252011,Birch Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
252011,Birch Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
252011,Birch Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
252011,Birch Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.76
252011,Birch Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
252011,Birch Road,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
252011,Birch Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
252011,Birch Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
252011,Birch Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.7
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.33
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.2
252011,Birch Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
252011,Birch Road,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,33.8
252011,Birch Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
252011,Birch Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
252011,Birch Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
252011,Birch Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
252011,Birch Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
252011,Birch Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
252011,Birch Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
252011,Birch Road,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
252011,Birch Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
252011,Birch Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
252011,Birch Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.4
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.8
252011,Birch Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
252011,Birch Road,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,33.9
252011,Birch Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
252011,Birch Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
252011,Birch Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
252011,Birch Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
252011,Birch Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
252011,Birch Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
252011,Birch Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
252011,Birch Road,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
252011,Birch Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
252011,Birch Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
252011,Birch Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.34
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.0
252011,Birch Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
252011,Birch Road,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,33.8
252011,Birch Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
252011,Birch Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
252011,Birch Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
252011,Birch Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
252011,Birch Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
252011,Birch Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
252011,Birch Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
252011,Birch Road,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
252011,Birch Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
252011,Birch Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
252011,Birch Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
