Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.55
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.1
252011,Birch Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
252011,Birch Road,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,33.6
252011,Birch Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
252011,Birch Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
252011,Birch Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
252011,Birch Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
252011,Birch Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
252011,Birch Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
252011,Birch Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
252011,Birch Road,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
252011,Birch Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
252011,Birch Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
252011,Birch Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.56
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.0
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,142.1
252011,Birch Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
252011,Birch Road,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,33.4
252011,Birch Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
252011,Birch Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
252011,Birch Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
252011,Birch Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
252011,Birch Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
252011,Birch Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.58
252011,Birch Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
252011,Birch Road,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
252011,Birch Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
252011,Birch Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
252011,Birch Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,39.75
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,97.3
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,171.1
252011,Birch Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
252011,Birch Road,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,33.4
252011,Birch Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
252011,Birch Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
252011,Birch Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
252011,Birch Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.3
252011,Birch Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
252011,Birch Road,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
252011,Birch Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
252011,Birch Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
252011,Birch Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.93
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,47.14
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.03
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,92.0
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,197.1
252011,Birch Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
252011,Birch Road,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,33.1
252011,Birch Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
252011,Birch Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252011,Birch Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
252011,Birch Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
252011,Birch Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.61
252011,Birch Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
252011,Birch Road,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
252011,Birch Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
252011,Birch Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
252011,Birch Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.33
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,40.57
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.95
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.5
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,180.2
252011,Birch Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
252011,Birch Road,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,32.9
252011,Birch Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252011,Birch Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
252011,Birch Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
252011,Birch Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
252011,Birch Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.71
252011,Birch Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
252011,Birch Road,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
252011,Birch Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
252011,Birch Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
252011,Birch Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.75
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.4
252011,Birch Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
252011,Birch Road,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,32.9
252011,Birch Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
252011,Birch Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
252011,Birch Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
252011,Birch Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
252011,Birch Road,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
252011,Birch Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
252011,Birch Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
252011,Birch Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.16
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,132.1
252011,Birch Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
252011,Birch Road,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,33.0
252011,Birch Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
252011,Birch Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
252011,Birch Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
252011,Birch Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
252011,Birch Road,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
252011,Birch Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
252011,Birch Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
252011,Birch Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,34.94
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,86.7
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,146.8
252011,Birch Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
252011,Birch Road,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,32.9
252011,Birch Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
252011,Birch Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
252011,Birch Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
252011,Birch Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
252011,Birch Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
252011,Birch Road,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
252011,Birch Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
252011,Birch Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
252011,Birch Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.41
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.68
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.8
252011,Birch Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
252011,Birch Road,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,32.8
252011,Birch Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
252011,Birch Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
252011,Birch Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
252011,Birch Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
252011,Birch Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
252011,Birch Road,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
252011,Birch Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
252011,Birch Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
252011,Birch Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.42
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.3
252011,Birch Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
252011,Birch Road,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,32.7
252011,Birch Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
252011,Birch Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
252011,Birch Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
252011,Birch Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
252011,Birch Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
252011,Birch Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
252011,Birch Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
252011,Birch Road,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
252011,Birch Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252011,Birch Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
252011,Birch Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
