Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.7
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.2
252011,Birch Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
252011,Birch Road,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252011,Birch Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
252011,Birch Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
252011,Birch Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
252011,Birch Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
252011,Birch Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
252011,Birch Road,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
252011,Birch Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
252011,Birch Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
252011,Birch Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.19
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
252011,Birch Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
252011,Birch Road,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,32.3
252011,Birch Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
252011,Birch Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
252011,Birch Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
252011,Birch Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
252011,Birch Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
252011,Birch Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
252011,Birch Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
252011,Birch Road,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
252011,Birch Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
252011,Birch Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
252011,Birch Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
252011,Birch Road,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
252011,Birch Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
252011,Birch Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
252011,Birch Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
252011,Birch Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
252011,Birch Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
252011,Birch Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
252011,Birch Road,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
252011,Birch Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252011,Birch Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
252011,Birch Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.56
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
252011,Birch Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
252011,Birch Road,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,31.9
252011,Birch Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
252011,Birch Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
252011,Birch Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
252011,Birch Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
252011,Birch Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
252011,Birch Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
252011,Birch Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
252011,Birch Road,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
252011,Birch Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
252011,Birch Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
252011,Birch Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.06
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
252011,Birch Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
252011,Birch Road,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
252011,Birch Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
252011,Birch Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
252011,Birch Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
252011,Birch Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
252011,Birch Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
252011,Birch Road,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
252011,Birch Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
252011,Birch Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
252011,Birch Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.25
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
252011,Birch Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
252011,Birch Road,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
252011,Birch Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
252011,Birch Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
252011,Birch Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
252011,Birch Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
252011,Birch Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
252011,Birch Road,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
252011,Birch Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
252011,Birch Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
252011,Birch Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.12
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.5
252011,Birch Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
252011,Birch Road,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
252011,Birch Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
252011,Birch Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
252011,Birch Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
252011,Birch Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
252011,Birch Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
252011,Birch Road,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
252011,Birch Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
252011,Birch Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
252011,Birch Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.31
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
252011,Birch Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
252011,Birch Road,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252011,Birch Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
252011,Birch Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
252011,Birch Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
252011,Birch Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
252011,Birch Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
252011,Birch Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
252011,Birch Road,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
252011,Birch Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
252011,Birch Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
252011,Birch Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.86
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.3
252011,Birch Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
252011,Birch Road,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
252011,Birch Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
252011,Birch Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
252011,Birch Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
252011,Birch Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
252011,Birch Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
252011,Birch Road,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
252011,Birch Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
252011,Birch Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
252011,Birch Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.04
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
252011,Birch Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
252011,Birch Road,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
252011,Birch Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
252011,Birch Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252011,Birch Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
252011,Birch Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
252011,Birch Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
252011,Birch Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
252011,Birch Road,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
252011,Birch Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
252011,Birch Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
252011,Birch Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
