Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
252011,Birch Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
252011,Birch Road,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
252011,Birch Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
252011,Birch Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
252011,Birch Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
252011,Birch Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
252011,Birch Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
252011,Birch Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
252011,Birch Road,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
252011,Birch Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252011,Birch Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
252011,Birch Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
252011,Birch Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
252011,Birch Road,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
252011,Birch Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
252011,Birch Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
252011,Birch Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
252011,Birch Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
252011,Birch Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
252011,Birch Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
252011,Birch Road,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
252011,Birch Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
252011,Birch Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
252011,Birch Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.79
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
252011,Birch Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
252011,Birch Road,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
252011,Birch Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252011,Birch Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
252011,Birch Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
252011,Birch Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
252011,Birch Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
252011,Birch Road,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
252011,Birch Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
252011,Birch Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
252011,Birch Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.77
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
252011,Birch Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
252011,Birch Road,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
252011,Birch Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
252011,Birch Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
252011,Birch Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
252011,Birch Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
252011,Birch Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
252011,Birch Road,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
252011,Birch Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252011,Birch Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
252011,Birch Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.73
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
252011,Birch Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
252011,Birch Road,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
252011,Birch Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
252011,Birch Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
252011,Birch Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
252011,Birch Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
252011,Birch Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
252011,Birch Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
252011,Birch Road,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
252011,Birch Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252011,Birch Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
252011,Birch Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.98
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
252011,Birch Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
252011,Birch Road,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
252011,Birch Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
252011,Birch Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
252011,Birch Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
252011,Birch Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
252011,Birch Road,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
252011,Birch Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
252011,Birch Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252011,Birch Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.7
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
252011,Birch Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
252011,Birch Road,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
252011,Birch Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
252011,Birch Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
252011,Birch Road,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
252011,Birch Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252011,Birch Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
252011,Birch Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.87
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
252011,Birch Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
252011,Birch Road,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
252011,Birch Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
252011,Birch Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
252011,Birch Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
252011,Birch Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
252011,Birch Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
252011,Birch Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
252011,Birch Road,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
252011,Birch Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252011,Birch Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252011,Birch Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.98
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
252011,Birch Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
252011,Birch Road,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
252011,Birch Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
252011,Birch Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
252011,Birch Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
252011,Birch Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
252011,Birch Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
252011,Birch Road,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
252011,Birch Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252011,Birch Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
252011,Birch Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.54
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
252011,Birch Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
252011,Birch Road,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252011,Birch Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252011,Birch Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
252011,Birch Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
252011,Birch Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
252011,Birch Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
252011,Birch Road,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
252011,Birch Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
252011,Birch Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
252011,Birch Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
