Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.28
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.1
252011,Birch Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
252011,Birch Road,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
252011,Birch Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
252011,Birch Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
252011,Birch Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
252011,Birch Road,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
252011,Birch Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
252011,Birch Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
252011,Birch Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.22
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.6
252011,Birch Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
252011,Birch Road,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
252011,Birch Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
252011,Birch Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
252011,Birch Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
252011,Birch Road,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
252011,Birch Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252011,Birch Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
252011,Birch Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.1
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
252011,Birch Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
252011,Birch Road,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
252011,Birch Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
252011,Birch Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
252011,Birch Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
252011,Birch Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
252011,Birch Road,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
252011,Birch Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
252011,Birch Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
252011,Birch Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.84
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
252011,Birch Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
252011,Birch Road,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252011,Birch Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
252011,Birch Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
252011,Birch Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
252011,Birch Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
252011,Birch Road,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
252011,Birch Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
252011,Birch Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
252011,Birch Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.09
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.2
252011,Birch Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
252011,Birch Road,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
252011,Birch Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
252011,Birch Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
252011,Birch Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
252011,Birch Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
252011,Birch Road,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
252011,Birch Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
252011,Birch Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
252011,Birch Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.94
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.3
252011,Birch Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
252011,Birch Road,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
252011,Birch Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252011,Birch Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
252011,Birch Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252011,Birch Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
252011,Birch Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
252011,Birch Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
252011,Birch Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
252011,Birch Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
252011,Birch Road,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
252011,Birch Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
252011,Birch Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
252011,Birch Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.34
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
252011,Birch Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
252011,Birch Road,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
252011,Birch Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
252011,Birch Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252011,Birch Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
252011,Birch Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
252011,Birch Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
252011,Birch Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
252011,Birch Road,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
252011,Birch Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
252011,Birch Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
252011,Birch Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.75
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.1
252011,Birch Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
252011,Birch Road,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
252011,Birch Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252011,Birch Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
252011,Birch Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
252011,Birch Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
252011,Birch Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
252011,Birch Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
252011,Birch Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
252011,Birch Road,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
252011,Birch Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252011,Birch Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
252011,Birch Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.06
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.2
252011,Birch Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
252011,Birch Road,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
252011,Birch Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252011,Birch Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
252011,Birch Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
252011,Birch Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
252011,Birch Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
252011,Birch Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
252011,Birch Road,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
252011,Birch Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
252011,Birch Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
252011,Birch Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.68
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
252011,Birch Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
252011,Birch Road,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
252011,Birch Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
252011,Birch Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252011,Birch Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
252011,Birch Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
252011,Birch Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
252011,Birch Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
252011,Birch Road,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
252011,Birch Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
252011,Birch Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
252011,Birch Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
