Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
252011,Birch Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
252011,Birch Road,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
252011,Birch Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252011,Birch Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
252011,Birch Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252011,Birch Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
252011,Birch Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
252011,Birch Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
252011,Birch Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
252011,Birch Road,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
252011,Birch Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
252011,Birch Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
252011,Birch Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
252011,Birch Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
252011,Birch Road,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
252011,Birch Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
252011,Birch Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
252011,Birch Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
252011,Birch Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
252011,Birch Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
252011,Birch Road,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
252011,Birch Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
252011,Birch Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
252011,Birch Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.93
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.9
252011,Birch Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
252011,Birch Road,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
252011,Birch Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
252011,Birch Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
252011,Birch Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
252011,Birch Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
252011,Birch Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
252011,Birch Road,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
252011,Birch Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
252011,Birch Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
252011,Birch Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
252011,Birch Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
252011,Birch Road,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,26.9
252011,Birch Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
252011,Birch Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252011,Birch Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
252011,Birch Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
252011,Birch Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
252011,Birch Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
252011,Birch Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
252011,Birch Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
252011,Birch Road,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
252011,Birch Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
252011,Birch Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
252011,Birch Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
252011,Birch Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
252011,Birch Road,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,26.8
252011,Birch Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
252011,Birch Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
252011,Birch Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
252011,Birch Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
252011,Birch Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
252011,Birch Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
252011,Birch Road,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
252011,Birch Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252011,Birch Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
252011,Birch Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
252011,Birch Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
252011,Birch Road,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,26.6
252011,Birch Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
252011,Birch Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
252011,Birch Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
252011,Birch Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
252011,Birch Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
252011,Birch Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
252011,Birch Road,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
252011,Birch Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
252011,Birch Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
252011,Birch Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.24
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
252011,Birch Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
252011,Birch Road,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,26.5
252011,Birch Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
252011,Birch Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
252011,Birch Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
252011,Birch Road,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
252011,Birch Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
252011,Birch Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
252011,Birch Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
252011,Birch Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
252011,Birch Road,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,26.4
252011,Birch Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252011,Birch Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
252011,Birch Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
252011,Birch Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
252011,Birch Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
252011,Birch Road,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
252011,Birch Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
252011,Birch Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
252011,Birch Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
252011,Birch Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
252011,Birch Road,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,26.2
252011,Birch Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252011,Birch Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
252011,Birch Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
252011,Birch Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
252011,Birch Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
252011,Birch Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
252011,Birch Road,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
252011,Birch Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252011,Birch Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
252011,Birch Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
252011,Birch Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
252011,Birch Road,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,26.1
252011,Birch Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252011,Birch Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
252011,Birch Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
252011,Birch Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
252011,Birch Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
252011,Birch Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
252011,Birch Road,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
252011,Birch Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252011,Birch Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
252011,Birch Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
