Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
252011,Birch Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
252011,Birch Road,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,25.9
252011,Birch Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
252011,Birch Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
252011,Birch Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
252011,Birch Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
252011,Birch Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
252011,Birch Road,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
252011,Birch Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252011,Birch Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
252011,Birch Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
252011,Birch Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
252011,Birch Road,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
252011,Birch Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
252011,Birch Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
252011,Birch Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
252011,Birch Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
252011,Birch Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
252011,Birch Road,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
252011,Birch Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252011,Birch Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
252011,Birch Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
252011,Birch Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
252011,Birch Road,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,25.7
252011,Birch Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252011,Birch Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
252011,Birch Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
252011,Birch Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
252011,Birch Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
252011,Birch Road,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
252011,Birch Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252011,Birch Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
252011,Birch Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
252011,Birch Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
252011,Birch Road,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,25.7
252011,Birch Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
252011,Birch Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
252011,Birch Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
252011,Birch Road,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
252011,Birch Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252011,Birch Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
252011,Birch Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
252011,Birch Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
252011,Birch Road,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,25.7
252011,Birch Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252011,Birch Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
252011,Birch Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
252011,Birch Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
252011,Birch Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
252011,Birch Road,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
252011,Birch Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
252011,Birch Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
252011,Birch Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
252011,Birch Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
252011,Birch Road,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
252011,Birch Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
252011,Birch Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
252011,Birch Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
252011,Birch Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
252011,Birch Road,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
252011,Birch Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
252011,Birch Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
252011,Birch Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
252011,Birch Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
252011,Birch Road,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252011,Birch Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
252011,Birch Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
252011,Birch Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
252011,Birch Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
252011,Birch Road,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
252011,Birch Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252011,Birch Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
252011,Birch Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
252011,Birch Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
252011,Birch Road,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
252011,Birch Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
252011,Birch Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
252011,Birch Road,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
252011,Birch Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252011,Birch Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
252011,Birch Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.59
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
252011,Birch Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
252011,Birch Road,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
252011,Birch Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
252011,Birch Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
252011,Birch Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
252011,Birch Road,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
252011,Birch Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
252011,Birch Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
252011,Birch Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
252011,Birch Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
252011,Birch Road,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
252011,Birch Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
252011,Birch Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
252011,Birch Road,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
252011,Birch Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
252011,Birch Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
252011,Birch Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
