Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.71
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
252011,Birch Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
252011,Birch Road,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
252011,Birch Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
252011,Birch Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
252011,Birch Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
252011,Birch Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
252011,Birch Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
252011,Birch Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
252011,Birch Road,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
252011,Birch Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
252011,Birch Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
252011,Birch Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.98
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.6
252011,Birch Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
252011,Birch Road,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
252011,Birch Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
252011,Birch Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
252011,Birch Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
252011,Birch Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
252011,Birch Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
252011,Birch Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
252011,Birch Road,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
252011,Birch Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
252011,Birch Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
252011,Birch Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.9
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.2
252011,Birch Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
252011,Birch Road,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,25.9
252011,Birch Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
252011,Birch Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
252011,Birch Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
252011,Birch Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
252011,Birch Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
252011,Birch Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
252011,Birch Road,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
252011,Birch Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
252011,Birch Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
252011,Birch Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.64
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.3
252011,Birch Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
252011,Birch Road,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,25.9
252011,Birch Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
252011,Birch Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
252011,Birch Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
252011,Birch Road,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
252011,Birch Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
252011,Birch Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
252011,Birch Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.22
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.2
252011,Birch Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
252011,Birch Road,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,25.9
252011,Birch Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
252011,Birch Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
252011,Birch Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
252011,Birch Road,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
252011,Birch Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
252011,Birch Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
252011,Birch Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
252011,Birch Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
252011,Birch Road,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,26.0
252011,Birch Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252011,Birch Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
252011,Birch Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
252011,Birch Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
252011,Birch Road,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
252011,Birch Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252011,Birch Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
252011,Birch Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.8
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
252011,Birch Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
252011,Birch Road,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,26.0
252011,Birch Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
252011,Birch Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
252011,Birch Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
252011,Birch Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
252011,Birch Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
252011,Birch Road,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
252011,Birch Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
252011,Birch Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
252011,Birch Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.75
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
252011,Birch Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
252011,Birch Road,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,26.1
252011,Birch Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
252011,Birch Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
252011,Birch Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
252011,Birch Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
252011,Birch Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
252011,Birch Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
252011,Birch Road,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
252011,Birch Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
252011,Birch Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
252011,Birch Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.84
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
252011,Birch Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,26.2
252011,Birch Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
252011,Birch Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
252011,Birch Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
252011,Birch Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
252011,Birch Road,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
252011,Birch Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252011,Birch Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
252011,Birch Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.59
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
252011,Birch Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
252011,Birch Road,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,26.3
252011,Birch Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
252011,Birch Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
252011,Birch Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
252011,Birch Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
252011,Birch Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
252011,Birch Road,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
252011,Birch Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
252011,Birch Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
252011,Birch Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
