Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.68
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
252011,Birch Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
252011,Birch Road,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,26.4
252011,Birch Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
252011,Birch Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
252011,Birch Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
252011,Birch Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
252011,Birch Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
252011,Birch Road,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
252011,Birch Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
252011,Birch Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
252011,Birch Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.3
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.5
252011,Birch Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
252011,Birch Road,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,26.5
252011,Birch Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252011,Birch Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
252011,Birch Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
252011,Birch Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
252011,Birch Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
252011,Birch Road,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
252011,Birch Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
252011,Birch Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
252011,Birch Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.02
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
252011,Birch Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
252011,Birch Road,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,26.6
252011,Birch Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
252011,Birch Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
252011,Birch Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252011,Birch Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
252011,Birch Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
252011,Birch Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
252011,Birch Road,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
252011,Birch Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
252011,Birch Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
252011,Birch Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
252011,Birch Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
252011,Birch Road,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,26.7
252011,Birch Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
252011,Birch Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
252011,Birch Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
252011,Birch Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
252011,Birch Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
252011,Birch Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
252011,Birch Road,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
252011,Birch Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
252011,Birch Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
252011,Birch Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.05
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
252011,Birch Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
252011,Birch Road,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,26.8
252011,Birch Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
252011,Birch Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
252011,Birch Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
252011,Birch Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
252011,Birch Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
252011,Birch Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
252011,Birch Road,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
252011,Birch Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
252011,Birch Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
252011,Birch Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
252011,Birch Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
252011,Birch Road,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,26.9
252011,Birch Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
252011,Birch Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
252011,Birch Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
252011,Birch Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
252011,Birch Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
252011,Birch Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
252011,Birch Road,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
252011,Birch Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
252011,Birch Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
252011,Birch Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
252011,Birch Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
252011,Birch Road,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
252011,Birch Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
252011,Birch Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
252011,Birch Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
252011,Birch Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
252011,Birch Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
252011,Birch Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
252011,Birch Road,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
252011,Birch Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252011,Birch Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
252011,Birch Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
252011,Birch Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
252011,Birch Road,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,27.2
252011,Birch Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
252011,Birch Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
252011,Birch Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
252011,Birch Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
252011,Birch Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
252011,Birch Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
252011,Birch Road,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
252011,Birch Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
252011,Birch Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
252011,Birch Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
252011,Birch Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
252011,Birch Road,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
252011,Birch Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
252011,Birch Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
252011,Birch Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
252011,Birch Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
252011,Birch Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
252011,Birch Road,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
252011,Birch Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
252011,Birch Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
252011,Birch Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
252011,Birch Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
252011,Birch Road,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
252011,Birch Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
252011,Birch Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
252011,Birch Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
252011,Birch Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
252011,Birch Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
252011,Birch Road,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
252011,Birch Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252011,Birch Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
252011,Birch Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
