Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
252011,Birch Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
252011,Birch Road,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
252011,Birch Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
252011,Birch Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
252011,Birch Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
252011,Birch Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
252011,Birch Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
252011,Birch Road,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
252011,Birch Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
252011,Birch Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
252011,Birch Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
252011,Birch Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
252011,Birch Road,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
252011,Birch Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
252011,Birch Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
252011,Birch Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
252011,Birch Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
252011,Birch Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
252011,Birch Road,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
252011,Birch Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
252011,Birch Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
252011,Birch Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
252011,Birch Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
252011,Birch Road,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
252011,Birch Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
252011,Birch Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
252011,Birch Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
252011,Birch Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
252011,Birch Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
252011,Birch Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
252011,Birch Road,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
252011,Birch Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
252011,Birch Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
252011,Birch Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
252011,Birch Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
252011,Birch Road,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
252011,Birch Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
252011,Birch Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
252011,Birch Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
252011,Birch Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
252011,Birch Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
252011,Birch Road,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
252011,Birch Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252011,Birch Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
252011,Birch Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
252011,Birch Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
252011,Birch Road,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
252011,Birch Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
252011,Birch Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
252011,Birch Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
252011,Birch Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
252011,Birch Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
252011,Birch Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
252011,Birch Road,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
252011,Birch Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
252011,Birch Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
252011,Birch Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
252011,Birch Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
252011,Birch Road,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
252011,Birch Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
252011,Birch Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
252011,Birch Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
252011,Birch Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
252011,Birch Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
252011,Birch Road,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
252011,Birch Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
252011,Birch Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
252011,Birch Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
252011,Birch Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
252011,Birch Road,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
252011,Birch Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
252011,Birch Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
252011,Birch Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
252011,Birch Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
252011,Birch Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
252011,Birch Road,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
252011,Birch Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252011,Birch Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
252011,Birch Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
252011,Birch Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
252011,Birch Road,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
252011,Birch Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
252011,Birch Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
252011,Birch Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
252011,Birch Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
252011,Birch Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
252011,Birch Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
252011,Birch Road,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
252011,Birch Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
252011,Birch Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
252011,Birch Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
252011,Birch Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
252011,Birch Road,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
252011,Birch Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
252011,Birch Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
252011,Birch Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
252011,Birch Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
252011,Birch Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
252011,Birch Road,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
252011,Birch Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252011,Birch Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
252011,Birch Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
252011,Birch Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
252011,Birch Road,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
252011,Birch Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
252011,Birch Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
252011,Birch Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
252011,Birch Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
252011,Birch Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
252011,Birch Road,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
252011,Birch Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
252011,Birch Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
252011,Birch Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
