Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
252011,Birch Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
252011,Birch Road,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
252011,Birch Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
252011,Birch Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
252011,Birch Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
252011,Birch Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
252011,Birch Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
252011,Birch Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
252011,Birch Road,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
252011,Birch Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252011,Birch Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
252011,Birch Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
252011,Birch Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
252011,Birch Road,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
252011,Birch Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
252011,Birch Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
252011,Birch Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
252011,Birch Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
252011,Birch Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
252011,Birch Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
252011,Birch Road,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
252011,Birch Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
252011,Birch Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
252011,Birch Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
252011,Birch Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
252011,Birch Road,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252011,Birch Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252011,Birch Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
252011,Birch Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252011,Birch Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
252011,Birch Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
252011,Birch Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
252011,Birch Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
252011,Birch Road,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
252011,Birch Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252011,Birch Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
252011,Birch Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.74
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.17
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
252011,Birch Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
252011,Birch Road,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
252011,Birch Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252011,Birch Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
252011,Birch Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252011,Birch Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
252011,Birch Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
252011,Birch Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
252011,Birch Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
252011,Birch Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
252011,Birch Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
252011,Birch Road,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
252011,Birch Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
252011,Birch Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
252011,Birch Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
252011,Birch Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
252011,Birch Road,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
252011,Birch Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
252011,Birch Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
252011,Birch Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
252011,Birch Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
252011,Birch Road,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
252011,Birch Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252011,Birch Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
252011,Birch Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
252011,Birch Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
252011,Birch Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
252011,Birch Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
252011,Birch Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
252011,Birch Road,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
252011,Birch Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
252011,Birch Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.47
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
252011,Birch Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
252011,Birch Road,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
252011,Birch Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
252011,Birch Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
252011,Birch Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
252011,Birch Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
252011,Birch Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
252011,Birch Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
252011,Birch Road,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
252011,Birch Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252011,Birch Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
252011,Birch Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
252011,Birch Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
252011,Birch Road,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
252011,Birch Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
252011,Birch Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
252011,Birch Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
252011,Birch Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
252011,Birch Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
252011,Birch Road,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
252011,Birch Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
252011,Birch Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
252011,Birch Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
252011,Birch Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
252011,Birch Road,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
252011,Birch Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
252011,Birch Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
252011,Birch Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
252011,Birch Road,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
252011,Birch Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
252011,Birch Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
252011,Birch Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
252011,Birch Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
252011,Birch Road,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
252011,Birch Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
252011,Birch Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
252011,Birch Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
252011,Birch Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
252011,Birch Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
252011,Birch Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
252011,Birch Road,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
252011,Birch Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
252011,Birch Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
252011,Birch Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
