Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
252011,Birch Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
252011,Birch Road,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
252011,Birch Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
252011,Birch Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
252011,Birch Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
252011,Birch Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
252011,Birch Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
252011,Birch Road,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
252011,Birch Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
252011,Birch Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
252011,Birch Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
252011,Birch Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
252011,Birch Road,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
252011,Birch Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
252011,Birch Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
252011,Birch Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
252011,Birch Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
252011,Birch Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
252011,Birch Road,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
252011,Birch Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
252011,Birch Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
252011,Birch Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.51
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
252011,Birch Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
252011,Birch Road,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252011,Birch Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
252011,Birch Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
252011,Birch Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252011,Birch Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
252011,Birch Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
252011,Birch Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
252011,Birch Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
252011,Birch Road,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
252011,Birch Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
252011,Birch Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
252011,Birch Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.58
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
252011,Birch Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
252011,Birch Road,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252011,Birch Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
252011,Birch Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
252011,Birch Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252011,Birch Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
252011,Birch Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
252011,Birch Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
252011,Birch Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
252011,Birch Road,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
252011,Birch Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
252011,Birch Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
252011,Birch Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.21
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
252011,Birch Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
252011,Birch Road,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,31.9
252011,Birch Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252011,Birch Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
252011,Birch Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
252011,Birch Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252011,Birch Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
252011,Birch Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
252011,Birch Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
252011,Birch Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
252011,Birch Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
252011,Birch Road,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
252011,Birch Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
252011,Birch Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
252011,Birch Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
252011,Birch Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
252011,Birch Road,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252011,Birch Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
252011,Birch Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
252011,Birch Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252011,Birch Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
252011,Birch Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
252011,Birch Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
252011,Birch Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
252011,Birch Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
252011,Birch Road,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
252011,Birch Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252011,Birch Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
252011,Birch Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
252011,Birch Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
252011,Birch Road,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,32.1
252011,Birch Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252011,Birch Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
252011,Birch Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252011,Birch Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
252011,Birch Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
252011,Birch Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
252011,Birch Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
252011,Birch Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
252011,Birch Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
252011,Birch Road,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
252011,Birch Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
252011,Birch Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
252011,Birch Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.69
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
252011,Birch Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
252011,Birch Road,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,32.2
252011,Birch Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252011,Birch Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
252011,Birch Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252011,Birch Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
252011,Birch Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
252011,Birch Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
252011,Birch Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
252011,Birch Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
252011,Birch Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
252011,Birch Road,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
252011,Birch Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
252011,Birch Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
252011,Birch Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.76
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
252011,Birch Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
252011,Birch Road,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,32.3
252011,Birch Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252011,Birch Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
252011,Birch Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
252011,Birch Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252011,Birch Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
252011,Birch Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
252011,Birch Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
252011,Birch Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
252011,Birch Road,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
252011,Birch Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
252011,Birch Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
252011,Birch Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.29
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
252011,Birch Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
252011,Birch Road,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,32.4
252011,Birch Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252011,Birch Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
252011,Birch Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
252011,Birch Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252011,Birch Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
252011,Birch Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
252011,Birch Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
252011,Birch Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
252011,Birch Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
252011,Birch Road,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
252011,Birch Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
252011,Birch Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
252011,Birch Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
