Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.43
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
252011,Birch Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
252011,Birch Road,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252011,Birch Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
252011,Birch Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252011,Birch Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
252011,Birch Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252011,Birch Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
252011,Birch Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
252011,Birch Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
252011,Birch Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
252011,Birch Road,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
252011,Birch Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
252011,Birch Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
252011,Birch Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.02
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
252011,Birch Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
252011,Birch Road,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252011,Birch Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
252011,Birch Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
252011,Birch Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252011,Birch Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
252011,Birch Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
252011,Birch Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
252011,Birch Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
252011,Birch Road,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
252011,Birch Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
252011,Birch Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
252011,Birch Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.3
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.7
252011,Birch Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
252011,Birch Road,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,32.7
252011,Birch Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252011,Birch Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
252011,Birch Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252011,Birch Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
252011,Birch Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
252011,Birch Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
252011,Birch Road,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
252011,Birch Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
252011,Birch Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
252011,Birch Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.83
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.3
252011,Birch Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
252011,Birch Road,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,32.8
252011,Birch Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252011,Birch Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252011,Birch Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
252011,Birch Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252011,Birch Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
252011,Birch Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
252011,Birch Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
252011,Birch Road,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
252011,Birch Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
252011,Birch Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
252011,Birch Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.61
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.75
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.43
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
252011,Birch Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
252011,Birch Road,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,32.9
252011,Birch Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252011,Birch Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252011,Birch Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
252011,Birch Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252011,Birch Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
252011,Birch Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
252011,Birch Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
252011,Birch Road,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
252011,Birch Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
252011,Birch Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
252011,Birch Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.33
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.0
252011,Birch Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
252011,Birch Road,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,33.0
252011,Birch Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252011,Birch Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
252011,Birch Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
252011,Birch Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252011,Birch Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
252011,Birch Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
252011,Birch Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
252011,Birch Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
252011,Birch Road,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
252011,Birch Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
252011,Birch Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
252011,Birch Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.43
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.5
252011,Birch Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
252011,Birch Road,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,33.1
252011,Birch Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252011,Birch Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
252011,Birch Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252011,Birch Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
252011,Birch Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
252011,Birch Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
252011,Birch Road,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
252011,Birch Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
252011,Birch Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
252011,Birch Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.85
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.6
252011,Birch Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
252011,Birch Road,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,33.2
252011,Birch Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252011,Birch Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
252011,Birch Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
252011,Birch Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.06
252011,Birch Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
252011,Birch Road,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
252011,Birch Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
252011,Birch Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
252011,Birch Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.57
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.9
252011,Birch Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
252011,Birch Road,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,33.3
252011,Birch Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252011,Birch Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
252011,Birch Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
252011,Birch Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
252011,Birch Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
252011,Birch Road,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
252011,Birch Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
252011,Birch Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
252011,Birch Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.4
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.4
252011,Birch Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
252011,Birch Road,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,33.4
252011,Birch Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252011,Birch Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
252011,Birch Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
252011,Birch Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
252011,Birch Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
252011,Birch Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
252011,Birch Road,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
252011,Birch Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
252011,Birch Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
252011,Birch Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
