Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.16
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.6
252011,Birch Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
252011,Birch Road,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,33.5
252011,Birch Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252011,Birch Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252011,Birch Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
252011,Birch Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
252011,Birch Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
252011,Birch Road,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
252011,Birch Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
252011,Birch Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
252011,Birch Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.11
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,35.44
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.19
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.3
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,147.8
252011,Birch Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.1
252011,Birch Road,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,33.6
252011,Birch Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252011,Birch Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
252011,Birch Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252011,Birch Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
252011,Birch Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
252011,Birch Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
252011,Birch Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
252011,Birch Road,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
252011,Birch Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
252011,Birch Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
252011,Birch Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.23
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.86
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,136.6
252011,Birch Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
252011,Birch Road,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,33.7
252011,Birch Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252011,Birch Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252011,Birch Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
252011,Birch Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
252011,Birch Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
252011,Birch Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
252011,Birch Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.47
252011,Birch Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
252011,Birch Road,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
252011,Birch Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
252011,Birch Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
252011,Birch Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.31
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
252011,Birch Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
252011,Birch Road,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,33.9
252011,Birch Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252011,Birch Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
252011,Birch Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
252011,Birch Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
252011,Birch Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
252011,Birch Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
252011,Birch Road,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
252011,Birch Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
252011,Birch Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
252011,Birch Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
252011,Birch Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
252011,Birch Road,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,34.1
252011,Birch Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252011,Birch Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
252011,Birch Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
252011,Birch Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
252011,Birch Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
252011,Birch Road,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
252011,Birch Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
252011,Birch Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
252011,Birch Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.4
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
252011,Birch Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,34.2
252011,Birch Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
252011,Birch Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
252011,Birch Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
252011,Birch Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
252011,Birch Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
252011,Birch Road,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
252011,Birch Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
252011,Birch Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
252011,Birch Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.11
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
252011,Birch Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
252011,Birch Road,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,34.4
252011,Birch Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
252011,Birch Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
252011,Birch Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
252011,Birch Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
252011,Birch Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
252011,Birch Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
252011,Birch Road,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
252011,Birch Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
252011,Birch Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
252011,Birch Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.53
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.2
252011,Birch Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
252011,Birch Road,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,34.6
252011,Birch Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
252011,Birch Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
252011,Birch Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
252011,Birch Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
252011,Birch Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
252011,Birch Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
252011,Birch Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
252011,Birch Road,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
252011,Birch Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
252011,Birch Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
252011,Birch Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.71
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.8
252011,Birch Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
252011,Birch Road,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,34.8
252011,Birch Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
252011,Birch Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
252011,Birch Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252011,Birch Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
252011,Birch Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
252011,Birch Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
252011,Birch Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
252011,Birch Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
252011,Birch Road,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
252011,Birch Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252011,Birch Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
252011,Birch Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.47
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.6
252011,Birch Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
252011,Birch Road,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,35.0
252011,Birch Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
252011,Birch Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
252011,Birch Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
252011,Birch Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
252011,Birch Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
252011,Birch Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
252011,Birch Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
252011,Birch Road,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
252011,Birch Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252011,Birch Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
252011,Birch Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
