Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.26
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.3
252011,Birch Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
252011,Birch Road,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,35.1
252011,Birch Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
252011,Birch Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
252011,Birch Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
252011,Birch Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
252011,Birch Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
252011,Birch Road,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
252011,Birch Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
252011,Birch Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
252011,Birch Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.53
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.0
252011,Birch Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,35.2
252011,Birch Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
252011,Birch Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
252011,Birch Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
252011,Birch Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
252011,Birch Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
252011,Birch Road,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
252011,Birch Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252011,Birch Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
252011,Birch Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.76
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,93.9
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,142.4
252011,Birch Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
252011,Birch Road,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,35.3
252011,Birch Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
252011,Birch Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
252011,Birch Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
252011,Birch Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
252011,Birch Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
252011,Birch Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.47
252011,Birch Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
252011,Birch Road,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
252011,Birch Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
252011,Birch Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
252011,Birch Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.03
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.9
252011,Birch Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
252011,Birch Road,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,35.3
252011,Birch Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252011,Birch Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
252011,Birch Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
252011,Birch Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
252011,Birch Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
252011,Birch Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
252011,Birch Road,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
252011,Birch Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
252011,Birch Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
252011,Birch Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
252011,Birch Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,35.4
252011,Birch Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
252011,Birch Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
252011,Birch Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
252011,Birch Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
252011,Birch Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
252011,Birch Road,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
252011,Birch Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
252011,Birch Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
252011,Birch Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.5
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
252011,Birch Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
252011,Birch Road,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,35.4
252011,Birch Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252011,Birch Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
252011,Birch Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
252011,Birch Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
252011,Birch Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
252011,Birch Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
252011,Birch Road,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
252011,Birch Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
252011,Birch Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
252011,Birch Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.32
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
252011,Birch Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
252011,Birch Road,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,35.4
252011,Birch Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
252011,Birch Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
252011,Birch Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
252011,Birch Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
252011,Birch Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
252011,Birch Road,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
252011,Birch Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252011,Birch Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
252011,Birch Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.62
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
252011,Birch Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
252011,Birch Road,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,35.3
252011,Birch Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
252011,Birch Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
252011,Birch Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
252011,Birch Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
252011,Birch Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
252011,Birch Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
252011,Birch Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
252011,Birch Road,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
252011,Birch Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252011,Birch Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
252011,Birch Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.81
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.8
252011,Birch Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
252011,Birch Road,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,35.3
252011,Birch Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
252011,Birch Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
252011,Birch Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
252011,Birch Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
252011,Birch Road,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
252011,Birch Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252011,Birch Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
252011,Birch Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.2
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.8
252011,Birch Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
252011,Birch Road,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,35.2
252011,Birch Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252011,Birch Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
252011,Birch Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
252011,Birch Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
252011,Birch Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
252011,Birch Road,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
252011,Birch Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
252011,Birch Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
252011,Birch Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
