Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.75
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
252011,Birch Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
252011,Birch Road,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,35.1
252011,Birch Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
252011,Birch Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
252011,Birch Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
252011,Birch Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
252011,Birch Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
252011,Birch Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
252011,Birch Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
252011,Birch Road,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
252011,Birch Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
252011,Birch Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
252011,Birch Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
252011,Birch Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
252011,Birch Road,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,35.0
252011,Birch Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
252011,Birch Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
252011,Birch Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
252011,Birch Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
252011,Birch Road,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
252011,Birch Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252011,Birch Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
252011,Birch Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.47
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
252011,Birch Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
252011,Birch Road,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,34.8
252011,Birch Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
252011,Birch Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
252011,Birch Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
252011,Birch Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
252011,Birch Road,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
252011,Birch Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
252011,Birch Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
252011,Birch Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.34
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.9
252011,Birch Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
252011,Birch Road,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,34.7
252011,Birch Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
252011,Birch Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
252011,Birch Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
252011,Birch Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
252011,Birch Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
252011,Birch Road,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
252011,Birch Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
252011,Birch Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
252011,Birch Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.65
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.4
252011,Birch Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
252011,Birch Road,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,34.5
252011,Birch Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
252011,Birch Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252011,Birch Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
252011,Birch Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
252011,Birch Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
252011,Birch Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
252011,Birch Road,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
252011,Birch Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
252011,Birch Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
252011,Birch Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.9
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
252011,Birch Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
252011,Birch Road,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,34.5
252011,Birch Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252011,Birch Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
252011,Birch Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
252011,Birch Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
252011,Birch Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
252011,Birch Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
252011,Birch Road,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
252011,Birch Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
252011,Birch Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
252011,Birch Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.9
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
252011,Birch Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
252011,Birch Road,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,34.4
252011,Birch Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
252011,Birch Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
252011,Birch Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
252011,Birch Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
252011,Birch Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
252011,Birch Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
252011,Birch Road,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
252011,Birch Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
252011,Birch Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
252011,Birch Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.57
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
252011,Birch Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
252011,Birch Road,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,34.5
252011,Birch Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
252011,Birch Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
252011,Birch Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
252011,Birch Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
252011,Birch Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252011,Birch Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
252011,Birch Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
252011,Birch Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
252011,Birch Road,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
252011,Birch Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252011,Birch Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
252011,Birch Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
252011,Birch Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
252011,Birch Road,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,34.6
252011,Birch Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
252011,Birch Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
252011,Birch Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
252011,Birch Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
252011,Birch Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
252011,Birch Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
252011,Birch Road,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
252011,Birch Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
252011,Birch Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
252011,Birch Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.84
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
252011,Birch Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,34.7
252011,Birch Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
252011,Birch Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
252011,Birch Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
252011,Birch Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
252011,Birch Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
252011,Birch Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
252011,Birch Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
252011,Birch Road,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
252011,Birch Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
252011,Birch Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
252011,Birch Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
