Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.12
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.3
252011,Birch Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
252011,Birch Road,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,34.8
252011,Birch Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
252011,Birch Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
252011,Birch Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
252011,Birch Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
252011,Birch Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
252011,Birch Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
252011,Birch Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
252011,Birch Road,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
252011,Birch Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
252011,Birch Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
252011,Birch Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.88
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.7
252011,Birch Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
252011,Birch Road,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,34.7
252011,Birch Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
252011,Birch Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
252011,Birch Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
252011,Birch Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
252011,Birch Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
252011,Birch Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
252011,Birch Road,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
252011,Birch Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252011,Birch Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
252011,Birch Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
252011,Birch Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
252011,Birch Road,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,34.4
252011,Birch Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
252011,Birch Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
252011,Birch Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
252011,Birch Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
252011,Birch Road,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
252011,Birch Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252011,Birch Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
252011,Birch Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.46
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
252011,Birch Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
252011,Birch Road,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,34.2
252011,Birch Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
252011,Birch Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
252011,Birch Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
252011,Birch Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
252011,Birch Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
252011,Birch Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
252011,Birch Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
252011,Birch Road,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
252011,Birch Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252011,Birch Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
252011,Birch Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
252011,Birch Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
252011,Birch Road,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,34.1
252011,Birch Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
252011,Birch Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
252011,Birch Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
252011,Birch Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
252011,Birch Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
252011,Birch Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
252011,Birch Road,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
252011,Birch Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252011,Birch Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
252011,Birch Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
252011,Birch Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
252011,Birch Road,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,33.9
252011,Birch Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
252011,Birch Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
252011,Birch Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
252011,Birch Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
252011,Birch Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
252011,Birch Road,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
252011,Birch Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252011,Birch Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
252011,Birch Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
252011,Birch Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
252011,Birch Road,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,33.8
252011,Birch Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252011,Birch Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252011,Birch Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
252011,Birch Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
252011,Birch Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
252011,Birch Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
252011,Birch Road,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
252011,Birch Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252011,Birch Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
252011,Birch Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
252011,Birch Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
252011,Birch Road,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,33.6
252011,Birch Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
252011,Birch Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
252011,Birch Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
252011,Birch Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
252011,Birch Road,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
252011,Birch Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
252011,Birch Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
252011,Birch Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.59
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
252011,Birch Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
252011,Birch Road,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,33.6
252011,Birch Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
252011,Birch Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
252011,Birch Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
252011,Birch Road,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
252011,Birch Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
252011,Birch Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252011,Birch Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
252011,Birch Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
252011,Birch Road,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,33.4
252011,Birch Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252011,Birch Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
252011,Birch Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
252011,Birch Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
252011,Birch Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
252011,Birch Road,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
252011,Birch Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252011,Birch Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
252011,Birch Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
