Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
252011,Birch Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
252011,Birch Road,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,33.1
252011,Birch Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
252011,Birch Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
252011,Birch Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
252011,Birch Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
252011,Birch Road,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
252011,Birch Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252011,Birch Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
252011,Birch Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
252011,Birch Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
252011,Birch Road,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,32.8
252011,Birch Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
252011,Birch Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
252011,Birch Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
252011,Birch Road,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
252011,Birch Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
252011,Birch Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
252011,Birch Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
252011,Birch Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
252011,Birch Road,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,32.4
252011,Birch Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
252011,Birch Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252011,Birch Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
252011,Birch Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
252011,Birch Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
252011,Birch Road,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
252011,Birch Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252011,Birch Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
252011,Birch Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.91
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
252011,Birch Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
252011,Birch Road,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252011,Birch Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
252011,Birch Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
252011,Birch Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
252011,Birch Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
252011,Birch Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
252011,Birch Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
252011,Birch Road,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
252011,Birch Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252011,Birch Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
252011,Birch Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.14
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
252011,Birch Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
252011,Birch Road,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
252011,Birch Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
252011,Birch Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
252011,Birch Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
252011,Birch Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
252011,Birch Road,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
252011,Birch Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
252011,Birch Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
252011,Birch Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
252011,Birch Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
252011,Birch Road,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
252011,Birch Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
252011,Birch Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
252011,Birch Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
252011,Birch Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
252011,Birch Road,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
252011,Birch Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
252011,Birch Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
252011,Birch Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.28
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
252011,Birch Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
252011,Birch Road,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252011,Birch Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
252011,Birch Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
252011,Birch Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
252011,Birch Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
252011,Birch Road,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
252011,Birch Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252011,Birch Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
252011,Birch Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
252011,Birch Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
252011,Birch Road,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
252011,Birch Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
252011,Birch Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
252011,Birch Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
252011,Birch Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
252011,Birch Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
252011,Birch Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
252011,Birch Road,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
252011,Birch Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
252011,Birch Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
252011,Birch Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
252011,Birch Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
252011,Birch Road,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
252011,Birch Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
252011,Birch Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
252011,Birch Road,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
252011,Birch Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252011,Birch Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
252011,Birch Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
252011,Birch Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
252011,Birch Road,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
252011,Birch Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
252011,Birch Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
252011,Birch Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
252011,Birch Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
252011,Birch Road,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
252011,Birch Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252011,Birch Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
252011,Birch Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
