Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
252011,Birch Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
252011,Birch Road,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
252011,Birch Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
252011,Birch Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
252011,Birch Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
252011,Birch Road,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
252011,Birch Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
252011,Birch Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
252011,Birch Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.6
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
252011,Birch Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
252011,Birch Road,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
252011,Birch Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
252011,Birch Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
252011,Birch Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
252011,Birch Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
252011,Birch Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
252011,Birch Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
252011,Birch Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
252011,Birch Road,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
252011,Birch Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252011,Birch Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
252011,Birch Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.51
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
252011,Birch Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
252011,Birch Road,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
252011,Birch Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
252011,Birch Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
252011,Birch Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
252011,Birch Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
252011,Birch Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
252011,Birch Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
252011,Birch Road,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
252011,Birch Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
252011,Birch Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
252011,Birch Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
252011,Birch Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
252011,Birch Road,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
252011,Birch Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
252011,Birch Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
252011,Birch Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
252011,Birch Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
252011,Birch Road,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
252011,Birch Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
252011,Birch Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
252011,Birch Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.6
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
252011,Birch Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
252011,Birch Road,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
252011,Birch Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
252011,Birch Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
252011,Birch Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
252011,Birch Road,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
252011,Birch Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
252011,Birch Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
252011,Birch Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.52
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
252011,Birch Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
252011,Birch Road,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
252011,Birch Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
252011,Birch Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
252011,Birch Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
252011,Birch Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
252011,Birch Road,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
252011,Birch Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
252011,Birch Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
252011,Birch Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.44
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
252011,Birch Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
252011,Birch Road,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
252011,Birch Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
252011,Birch Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
252011,Birch Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
252011,Birch Road,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
252011,Birch Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252011,Birch Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
252011,Birch Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.12
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
252011,Birch Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
252011,Birch Road,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
252011,Birch Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
252011,Birch Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
252011,Birch Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
252011,Birch Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
252011,Birch Road,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
252011,Birch Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
252011,Birch Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
252011,Birch Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.18
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.8
252011,Birch Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
252011,Birch Road,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
252011,Birch Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
252011,Birch Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
252011,Birch Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
252011,Birch Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
252011,Birch Road,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
252011,Birch Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
252011,Birch Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
252011,Birch Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
252011,Birch Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
252011,Birch Road,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
252011,Birch Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
252011,Birch Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
252011,Birch Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
252011,Birch Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
252011,Birch Road,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
252011,Birch Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
252011,Birch Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
252011,Birch Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
