Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
252011,Birch Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
252011,Birch Road,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
252011,Birch Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
252011,Birch Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
252011,Birch Road,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
252011,Birch Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252011,Birch Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
252011,Birch Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.21
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
252011,Birch Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
252011,Birch Road,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
252011,Birch Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
252011,Birch Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
252011,Birch Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
252011,Birch Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
252011,Birch Road,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
252011,Birch Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
252011,Birch Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
252011,Birch Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.01
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
252011,Birch Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
252011,Birch Road,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
252011,Birch Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
252011,Birch Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
252011,Birch Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
252011,Birch Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
252011,Birch Road,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
252011,Birch Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
252011,Birch Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
252011,Birch Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
252011,Birch Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
252011,Birch Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
252011,Birch Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
252011,Birch Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
252011,Birch Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
252011,Birch Road,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
252011,Birch Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
252011,Birch Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
252011,Birch Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
252011,Birch Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252011,Birch Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
252011,Birch Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
252011,Birch Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
252011,Birch Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
252011,Birch Road,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
252011,Birch Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252011,Birch Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
252011,Birch Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
252011,Birch Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
252011,Birch Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
252011,Birch Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
252011,Birch Road,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
252011,Birch Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
252011,Birch Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
252011,Birch Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
252011,Birch Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
252011,Birch Road,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252011,Birch Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
252011,Birch Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252011,Birch Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
252011,Birch Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
252011,Birch Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
252011,Birch Road,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
252011,Birch Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
252011,Birch Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
252011,Birch Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
252011,Birch Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
252011,Birch Road,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
252011,Birch Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
252011,Birch Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
252011,Birch Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
252011,Birch Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
252011,Birch Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
252011,Birch Road,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
252011,Birch Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
252011,Birch Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
252011,Birch Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
252011,Birch Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
252011,Birch Road,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252011,Birch Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
252011,Birch Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
252011,Birch Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
252011,Birch Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
252011,Birch Road,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
252011,Birch Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252011,Birch Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
252011,Birch Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
252011,Birch Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
252011,Birch Road,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
252011,Birch Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
252011,Birch Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
252011,Birch Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
252011,Birch Road,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
252011,Birch Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252011,Birch Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
252011,Birch Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
